Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,7,15,4.5,5.5,1.05,9.0,5.5,0.0,0.0
2018,1,1,7,30,9.0,11.0,1.2,9.4,11.0,10.01,0.0
2018,1,1,7,45,135.5,24.5,1.3,9.8,39.5,19.19,8.08
2018,1,1,8,0,262.0,38.0,1.4,10.2,68.0,29.54,20.11
2018,1,1,8,15,272.0,53.0,1.45,10.65,96.0,59.88,36.78
2018,1,1,8,30,282.0,68.0,1.5,11.1,124.0,93.48,62.05
2018,1,1,8,45,344.0,76.0,1.55,11.55,159.5,131.18,91.63
2018,1,1,9,0,406.0,84.0,1.6,12.0,195.0,175.75,128.89
2018,1,1,9,15,401.0,100.0,1.55,12.65,223.0,215.19,164.72
2018,1,1,9,30,396.0,116.0,1.5,13.3,251.0,253.87,199.22
2018,1,1,9,45,425.0,124.0,1.45,14.0,281.5,297.46,236.21
2018,1,1,10,0,454.0,132.0,1.4,14.7,312.0,343.38,274.23
2018,1,1,10,15,479.5,137.0,1.3,15.35,339.0,386.64,309.16
2018,1,1,10,30,505.0,142.0,1.2,16.0,366.0,431.25,344.11
2018,1,1,10,45,591.5,128.0,1.15,16.65,402.0,497.88,395.41
2018,1,1,11,0,678.0,114.0,1.1,17.3,438.0,565.45,446.02
2018,1,1,11,15,751.0,98.5,1.1,17.55,467.0,625.89,491.22
2018,1,1,11,30,824.0,83.0,1.1,17.8,496.0,686.32,535.43
2018,1,1,11,45,817.0,87.0,1.05,18.1,500.5,714.1,553.0
2018,1,1,12,0,810.0,91.0,1.0,18.4,505.0,738.69,568.53
2018,1,1,12,15,849.5,80.0,1.05,18.45,513.5,779.0,596.71
2018,1,1,12,30,889.0,69.0,1.1,18.5,522.0,810.22,618.36
2018,1,1,12,45,808.5,88.0,1.1,18.55,494.5,791.58,605.32
2018,1,1,13,0,728.0,107.0,1.1,18.6,467.0,764.39,587.05
2018,1,1,13,15,757.5,95.5,1.1,18.55,459.0,784.58,602.05
2018,1,1,13,30,787.0,84.0,1.1,18.5,451.0,797.62,611.62
2018,1,1,13,45,619.5,114.5,1.05,18.45,394.5,699.84,543.37
2018,1,1,14,0,452.0,145.0,1.0,18.4,338.0,587.19,462.23
2018,1,1,14,15,389.0,144.0,0.95,18.25,302.0,532.27,422.47
2018,1,1,14,30,326.0,143.0,0.9,18.1,266.0,460.35,368.81
2018,1,1,14,45,362.5,124.0,0.85,17.9,248.5,481.24,386.45
2018,1,1,15,0,399.0,105.0,0.8,17.7,231.0,482.51,388.51
2018,1,1,15,15,331.0,97.0,0.8,17.7,192.5,412.68,334.14
2018,1,1,15,30,263.0,89.0,0.8,17.7,154.0,329.24,268.36
2018,1,1,15,45,227.5,75.0,0.75,16.6,123.5,280.47,229.4
2018,1,1,16,0,192.0,61.0,0.7,15.5,93.0,233.2,189.88
2018,1,1,16,15,145.5,46.5,0.75,15.15,66.5,179.72,143.23
2018,1,1,16,30,99.0,32.0,0.8,14.8,40.0,128.47,91.55
2018,1,1,16,45,60.0,18.0,0.85,14.5,22.0,51.74,0.0
2018,1,1,17,0,21.0,4.0,0.9,14.2,4.0,15.2,0.0
2018,1,1,17,15,10.5,2.0,0.9,14.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.15,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.1,12.6,5.0,4.55,0.0
2018,1,2,7,45,0.0,11.5,1.0,13.0,11.5,10.11,1.46
2018,1,2,8,0,0.0,18.0,0.9,13.4,18.0,15.83,8.03
2018,1,2,8,15,0.0,25.0,0.95,13.95,25.0,22.01,13.0
2018,1,2,8,30,0.0,32.0,1.0,14.5,32.0,28.19,18.44
2018,1,2,8,45,0.0,35.0,1.05,15.1,35.0,30.84,20.78
2018,1,2,9,0,0.0,38.0,1.1,15.7,38.0,33.49,23.04
2018,1,2,9,15,0.0,36.0,1.0,16.2,36.0,31.72,21.48
2018,1,2,9,30,0.0,34.0,0.9,16.7,34.0,29.95,19.91
2018,1,2,9,45,0.0,53.5,0.8,17.25,53.5,47.23,34.42
2018,1,2,10,0,0.0,73.0,0.7,17.8,73.0,64.56,48.75
2018,1,2,10,15,7.0,106.0,0.75,18.45,109.0,98.2,76.33
2018,1,2,10,30,14.0,139.0,0.8,19.1,145.0,133.44,104.71
2018,1,2,10,45,16.5,152.0,0.85,19.8,159.5,148.19,116.14
2018,1,2,11,0,19.0,165.0,0.9,20.5,174.0,163.38,127.88
2018,1,2,11,15,79.5,192.0,0.9,20.7,231.5,240.98,190.08
2018,1,2,11,30,140.0,219.0,0.9,20.9,289.0,328.16,257.82
2018,1,2,11,45,124.0,222.0,0.9,21.05,284.5,326.78,255.81
2018,1,2,12,0,108.0,225.0,0.9,21.2,280.0,311.4,243.79
2018,1,2,12,15,165.5,226.0,0.85,21.1,310.5,375.98,294.23
2018,1,2,12,30,223.0,227.0,0.8,21.0,341.0,430.03,335.55
2018,1,2,12,45,259.5,218.0,0.7,20.9,348.5,471.44,366.19
2018,1,2,13,0,296.0,209.0,0.6,20.8,356.0,498.27,386.12
2018,1,2,13,15,196.0,203.0,0.55,20.6,299.0,396.44,309.45
2018,1,2,13,30,96.0,197.0,0.5,20.4,242.0,292.36,229.49
2018,1,2,13,45,53.5,171.5,0.45,20.15,196.5,227.18,179.01
2018,1,2,14,0,11.0,146.0,0.4,19.9,151.0,149.7,117.04
2018,1,2,14,15,16.5,132.5,0.4,19.55,139.0,141.0,111.02
2018,1,2,14,30,22.0,119.0,0.4,19.2,127.0,142.62,112.96
2018,1,2,14,45,76.0,122.0,0.35,18.8,146.5,194.16,156.69
2018,1,2,15,0,130.0,125.0,0.3,18.4,166.0,260.28,210.58
2018,1,2,15,15,107.0,103.5,0.3,18.4,134.5,213.83,172.84
2018,1,2,15,30,84.0,82.0,0.3,18.4,103.0,167.46,135.15
2018,1,2,15,45,59.5,64.5,0.4,17.7,78.0,126.3,101.15
2018,1,2,16,0,35.0,47.0,0.5,17.0,53.0,74.66,57.64
2018,1,2,16,15,32.0,35.0,0.6,16.65,39.5,58.81,43.6
2018,1,2,16,30,29.0,23.0,0.7,16.3,26.0,52.29,34.61
2018,1,2,16,45,20.0,13.0,0.75,15.95,14.5,29.38,0.0
2018,1,2,17,0,11.0,3.0,0.8,15.6,3.0,8.8,0.0
2018,1,2,17,15,5.5,1.5,0.8,15.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.5,12.9,4.0,3.64,0.0
2018,1,3,7,45,0.0,8.0,1.5,13.25,8.0,7.02,0.0
2018,1,3,8,0,0.0,12.0,1.5,13.6,12.0,10.54,3.44
2018,1,3,8,15,0.0,15.5,1.6,14.1,15.5,13.62,5.88
2018,1,3,8,30,0.0,19.0,1.7,14.6,19.0,16.7,8.62
2018,1,3,8,45,0.0,23.5,1.8,15.1,23.5,20.67,12.07
2018,1,3,9,0,0.0,28.0,1.9,15.6,28.0,24.65,15.48
2018,1,3,9,15,0.0,28.5,2.0,15.85,28.5,25.09,15.84
2018,1,3,9,30,0.0,29.0,2.1,16.1,29.0,25.54,16.17
2018,1,3,9,45,0.0,25.5,2.2,16.4,25.5,22.45,13.49
2018,1,3,10,0,0.0,22.0,2.3,16.7,22.0,19.37,10.82
2018,1,3,10,15,0.0,21.5,2.25,16.8,21.5,18.93,10.42
2018,1,3,10,30,0.0,21.0,2.2,16.9,21.0,18.5,10.02
2018,1,3,10,45,0.0,22.5,2.2,17.05,22.5,19.83,11.11
2018,1,3,11,0,0.0,24.0,2.2,17.2,24.0,21.16,12.2
2018,1,3,11,15,0.0,27.5,2.1,17.15,27.5,24.25,14.79
2018,1,3,11,30,0.0,31.0,2.0,17.1,31.0,27.35,17.38
2018,1,3,11,45,0.0,40.5,1.95,17.05,40.5,35.75,24.42
2018,1,3,12,0,0.0,50.0,1.9,17.0,50.0,44.17,31.46
2018,1,3,12,15,0.0,53.0,1.75,16.9,53.0,46.83,33.69
2018,1,3,12,30,0.0,56.0,1.6,16.8,56.0,49.49,35.93
2018,1,3,12,45,0.0,56.5,1.45,16.65,56.5,49.93,36.34
2018,1,3,13,0,0.0,57.0,1.3,16.5,57.0,50.37,36.77
2018,1,3,13,15,0.0,43.5,1.35,16.45,43.5,38.4,26.77
2018,1,3,13,30,0.0,30.0,1.4,16.4,30.0,26.45,16.75
2018,1,3,13,45,0.0,39.5,1.45,16.3,39.5,34.85,23.89
2018,1,3,14,0,0.0,49.0,1.5,16.2,49.0,43.25,31.04
2018,1,3,14,15,5.0,75.5,1.5,16.0,77.5,71.03,54.74
2018,1,3,14,30,10.0,102.0,1.5,15.8,106.0,103.11,81.91
2018,1,3,14,45,64.5,116.5,1.5,15.65,137.5,177.22,145.57
2018,1,3,15,0,119.0,131.0,1.5,15.5,169.0,259.89,214.59
2018,1,3,15,15,91.5,114.5,1.5,15.5,141.5,217.78,179.25
2018,1,3,15,30,64.0,98.0,1.5,15.5,114.0,163.17,133.55
2018,1,3,15,45,51.5,80.5,1.5,14.85,92.0,133.06,108.14
2018,1,3,16,0,39.0,63.0,1.5,14.2,70.0,103.14,82.26
2018,1,3,16,15,25.5,46.5,1.7,14.0,50.5,74.39,56.79
2018,1,3,16,30,12.0,30.0,1.9,13.8,31.0,45.18,29.59
2018,1,3,16,45,12.0,17.5,2.05,13.55,18.0,27.35,0.0
2018,1,3,17,0,12.0,5.0,2.2,13.3,5.0,11.2,0.0
2018,1,3,17,15,6.0,2.5,2.35,13.2,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,7,15,19.0,5.0,1.85,13.25,5.5,0.0,0.0
2018,1,4,7,30,38.0,10.0,2.0,13.6,11.0,9.1,0.0
2018,1,4,7,45,107.5,25.0,2.15,14.0,35.5,19.56,7.96
2018,1,4,8,0,177.0,40.0,2.3,14.4,60.0,30.94,20.89
2018,1,4,8,15,233.5,53.5,2.4,14.7,92.0,56.69,35.08
2018,1,4,8,30,290.0,67.0,2.5,15.0,124.0,91.89,59.55
2018,1,4,8,45,266.0,83.5,2.6,15.3,145.0,121.2,85.37
2018,1,4,9,0,242.0,100.0,2.7,15.6,166.0,148.49,110.7
2018,1,4,9,15,285.0,111.0,2.8,16.0,200.0,187.07,143.27
2018,1,4,9,30,328.0,122.0,2.9,16.4,234.0,230.21,179.88
2018,1,4,9,45,331.0,136.5,3.0,16.75,259.0,265.38,210.5
2018,1,4,10,0,334.0,151.0,3.1,17.1,284.0,300.59,240.52
2018,1,4,10,15,297.5,169.0,3.15,17.4,293.5,319.83,257.09
2018,1,4,10,30,261.0,187.0,3.2,17.7,303.0,335.38,269.94
2018,1,4,10,45,274.5,193.5,3.3,18.0,321.0,364.65,293.65
2018,1,4,11,0,288.0,200.0,3.4,18.3,339.0,394.46,317.47
2018,1,4,11,15,310.5,198.5,3.4,18.45,352.0,421.99,339.57
2018,1,4,11,30,333.0,197.0,3.4,18.6,365.0,450.13,361.98
2018,1,4,11,45,418.0,177.0,3.4,18.7,390.5,517.23,415.32
2018,1,4,12,0,503.0,157.0,3.4,18.8,416.0,575.37,461.3
2018,1,4,12,15,684.5,116.0,3.35,18.8,468.0,694.94,553.34
2018,1,4,12,30,866.0,75.0,3.3,18.8,520.0,799.54,628.98
2018,1,4,12,45,857.0,76.5,3.3,18.8,510.5,818.33,642.0
2018,1,4,13,0,848.0,78.0,3.3,18.8,501.0,826.53,648.18
2018,1,4,13,15,717.0,105.0,3.25,18.7,455.0,763.2,602.84
2018,1,4,13,30,586.0,132.0,3.2,18.6,409.0,689.14,549.44
2018,1,4,13,45,506.0,139.5,3.15,18.5,370.5,626.04,502.97
2018,1,4,14,0,426.0,147.0,3.1,18.4,332.0,568.31,458.84
2018,1,4,14,15,476.0,128.0,3.0,18.25,321.5,587.51,475.9
2018,1,4,14,30,526.0,109.0,2.9,18.1,311.0,603.17,488.99
2018,1,4,14,45,499.0,101.5,2.8,17.9,279.0,566.35,461.44
2018,1,4,15,0,472.0,94.0,2.7,17.7,247.0,528.39,432.86
2018,1,4,15,15,564.0,74.5,2.7,17.7,234.0,574.88,469.3
2018,1,4,15,30,656.0,55.0,2.7,17.7,221.0,601.32,488.76
2018,1,4,15,45,600.0,49.5,2.1,16.8,180.5,541.73,440.38
2018,1,4,16,0,544.0,44.0,1.5,15.9,140.0,477.46,386.71
2018,1,4,16,15,454.5,36.5,1.4,15.45,101.5,390.02,312.96
2018,1,4,16,30,365.0,29.0,1.3,15.0,63.0,308.15,232.39
2018,1,4,16,45,223.0,18.5,1.2,14.6,36.0,178.29,0.0
2018,1,4,17,0,81.0,8.0,1.1,14.2,9.0,52.29,0.0
2018,1,4,17,15,40.5,4.0,1.1,14.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,5,7,15,10.5,4.5,1.2,13.5,5.0,0.0,0.0
2018,1,5,7,30,21.0,9.0,1.2,13.9,10.0,8.19,0.0
2018,1,5,7,45,67.5,23.5,1.2,14.3,30.5,19.13,7.66
2018,1,5,8,0,114.0,38.0,1.2,14.7,51.0,30.42,20.44
2018,1,5,8,15,151.5,52.5,1.25,15.0,77.5,51.7,33.4
2018,1,5,8,30,189.0,67.0,1.3,15.3,104.0,79.71,53.63
2018,1,5,8,45,216.0,81.0,1.35,15.6,133.0,110.13,78.09
2018,1,5,9,0,243.0,95.0,1.4,15.9,162.0,143.77,106.37
2018,1,5,9,15,226.5,114.0,1.45,16.2,183.5,172.86,132.68
2018,1,5,9,30,210.0,133.0,1.5,16.5,205.0,200.31,157.06
2018,1,5,9,45,287.5,139.0,1.6,16.8,248.0,250.33,197.88
2018,1,5,10,0,365.0,145.0,1.7,17.1,291.0,314.29,249.82
2018,1,5,10,15,452.0,136.5,1.7,17.3,330.0,370.45,295.34
2018,1,5,10,30,539.0,128.0,1.7,17.5,369.0,433.25,345.65
2018,1,5,10,45,448.5,158.5,1.65,17.7,365.5,439.02,349.95
2018,1,5,11,0,358.0,189.0,1.6,17.9,362.0,426.26,339.61
2018,1,5,11,15,380.5,181.5,1.6,18.05,370.0,449.84,358.63
2018,1,5,11,30,403.0,174.0,1.6,18.2,378.0,486.25,386.68
2018,1,5,11,45,320.5,170.5,1.6,18.4,334.0,424.87,339.25
2018,1,5,12,0,238.0,167.0,1.6,18.6,290.0,369.86,296.11
2018,1,5,12,15,218.0,152.0,1.6,18.65,264.5,345.37,277.57
2018,1,5,12,30,198.0,137.0,1.6,18.7,239.0,318.68,256.96
2018,1,5,12,45,389.5,130.0,1.65,18.7,326.5,491.4,394.33
2018,1,5,13,0,581.0,123.0,1.7,18.7,414.0,660.96,521.64
2018,1,5,13,15,477.0,146.0,1.75,18.6,380.0,599.95,475.23
2018,1,5,13,30,373.0,169.0,1.8,18.5,346.0,543.79,432.59
2018,1,5,13,45,243.0,158.5,1.85,18.35,271.5,405.24,326.51
2018,1,5,14,0,113.0,148.0,1.9,18.2,197.0,266.4,215.71
2018,1,5,14,15,166.0,134.0,1.85,18.0,201.0,296.02,242.19
2018,1,5,14,30,219.0,120.0,1.8,17.8,205.0,339.98,278.94
2018,1,5,14,45,190.5,123.0,1.75,17.55,192.0,320.75,263.08
2018,1,5,15,0,162.0,126.0,1.7,17.3,179.0,287.11,235.96
2018,1,5,15,15,115.0,106.0,1.7,17.3,141.0,223.15,183.34
2018,1,5,15,30,68.0,86.0,1.7,17.3,103.0,160.41,130.68
2018,1,5,15,45,91.0,72.5,1.3,16.55,91.0,161.16,131.85
2018,1,5,16,0,114.0,59.0,0.9,15.8,79.0,173.68,141.5
2018,1,5,16,15,113.0,46.5,0.9,15.5,62.0,156.04,124.83
2018,1,5,16,30,112.0,34.0,0.9,15.2,45.0,139.09,104.51
2018,1,5,16,45,71.0,20.5,0.85,14.85,26.0,81.96,0.0
2018,1,5,17,0,30.0,7.0,0.8,14.5,7.0,23.09,0.0
2018,1,5,17,15,15.0,3.5,0.8,14.4,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,0.85,11.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,0.9,11.7,5.0,4.55,0.0
2018,1,6,7,45,0.0,11.0,0.95,11.85,11.0,9.66,1.15
2018,1,6,8,0,0.0,17.0,1.0,12.0,17.0,14.95,7.33
2018,1,6,8,15,0.0,24.0,1.1,12.2,24.0,21.12,12.36
2018,1,6,8,30,0.0,31.0,1.2,12.4,31.0,27.3,17.86
2018,1,6,8,45,7.0,46.0,1.3,12.6,48.0,41.76,30.11
2018,1,6,9,0,14.0,61.0,1.4,12.8,65.0,57.86,43.72
2018,1,6,9,15,15.5,78.5,1.4,13.05,83.5,73.83,57.37
2018,1,6,9,30,17.0,96.0,1.4,13.3,102.0,91.03,71.92
2018,1,6,9,45,70.5,123.0,1.45,13.55,151.0,140.72,112.93
2018,1,6,10,0,124.0,150.0,1.5,13.8,200.0,200.19,161.9
2018,1,6,10,15,175.0,169.0,1.45,14.2,244.5,252.13,204.16
2018,1,6,10,30,226.0,188.0,1.4,14.6,289.0,309.17,249.99
2018,1,6,10,45,280.5,189.5,1.3,15.0,321.0,363.34,292.79
2018,1,6,11,0,335.0,191.0,1.2,15.4,353.0,413.71,331.96
2018,1,6,11,15,259.5,204.5,1.25,15.65,332.0,394.08,315.76
2018,1,6,11,30,184.0,218.0,1.3,15.9,311.0,356.95,286.04
2018,1,6,11,45,125.0,203.0,1.35,16.15,266.5,305.39,245.04
2018,1,6,12,0,66.0,188.0,1.4,16.4,222.0,237.05,189.95
2018,1,6,12,15,75.0,201.5,1.45,16.5,240.0,262.34,210.59
2018,1,6,12,30,84.0,215.0,1.5,16.6,258.0,288.64,231.53
2018,1,6,12,45,97.5,211.0,1.6,16.65,260.5,298.79,240.16
2018,1,6,13,0,111.0,207.0,1.7,16.7,263.0,324.22,260.79
2018,1,6,13,15,131.5,206.0,1.75,16.7,270.5,344.7,277.72
2018,1,6,13,30,152.0,205.0,1.8,16.7,278.0,365.32,294.81
2018,1,6,13,45,168.5,196.0,1.85,16.65,273.0,372.16,301.24
2018,1,6,14,0,185.0,187.0,1.9,16.6,268.0,378.44,307.34
2018,1,6,14,15,186.5,174.0,1.9,16.45,251.0,365.82,298.31
2018,1,6,14,30,188.0,161.0,1.9,16.3,234.0,352.44,288.68
2018,1,6,14,45,188.5,135.0,1.9,16.15,202.5,319.38,263.46
2018,1,6,15,0,189.0,109.0,1.9,16.0,171.0,300.78,249.31
2018,1,6,15,15,203.5,103.0,1.9,16.0,162.0,304.18,252.52
2018,1,6,15,30,218.0,97.0,1.9,16.0,153.0,306.92,254.63
2018,1,6,15,45,248.5,78.5,1.6,14.95,132.0,301.36,250.5
2018,1,6,16,0,279.0,60.0,1.3,13.9,111.0,308.38,254.83
2018,1,6,16,15,204.5,47.0,1.35,13.4,79.0,233.8,190.34
2018,1,6,16,30,130.0,34.0,1.4,12.9,47.0,149.81,115.03
2018,1,6,16,45,85.5,21.0,1.4,12.4,27.5,91.9,13.46
2018,1,6,17,0,41.0,8.0,1.4,11.9,8.0,30.21,0.0
2018,1,6,17,15,20.5,4.0,1.4,11.65,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,7,15,10.0,5.0,1.25,9.4,5.5,0.0,0.0
2018,1,7,7,30,20.0,10.0,1.5,9.9,11.0,9.1,0.0
2018,1,7,7,45,65.5,26.0,1.7,10.45,33.0,21.01,9.24
2018,1,7,8,0,111.0,42.0,1.9,11.0,55.0,33.34,23.31
2018,1,7,8,15,129.0,58.5,2.05,11.4,79.5,54.75,37.28
2018,1,7,8,30,147.0,75.0,2.2,11.8,104.0,81.21,57.54
2018,1,7,8,45,168.5,91.5,2.35,12.25,132.0,110.66,81.71
2018,1,7,9,0,190.0,108.0,2.5,12.7,160.0,142.83,109.03
2018,1,7,9,15,288.0,113.5,2.6,13.1,205.5,188.96,146.14
2018,1,7,9,30,386.0,119.0,2.7,13.5,251.0,249.94,196.6
2018,1,7,9,45,400.0,130.0,2.8,13.95,279.0,290.12,231.66
2018,1,7,10,0,414.0,141.0,2.9,14.4,307.0,331.23,266.84
2018,1,7,10,15,544.0,123.0,2.85,14.6,357.5,401.23,324.56
2018,1,7,10,30,674.0,105.0,2.8,14.8,408.0,486.5,393.65
2018,1,7,10,45,721.0,98.0,2.8,15.05,436.0,539.61,436.48
2018,1,7,11,0,768.0,91.0,2.8,15.3,464.0,592.83,478.78
2018,1,7,11,15,743.5,101.5,2.75,15.45,471.0,622.36,501.37
2018,1,7,11,30,719.0,112.0,2.7,15.6,478.0,646.47,519.45
2018,1,7,11,45,753.0,103.0,2.6,15.7,491.0,687.41,550.38
2018,1,7,12,0,787.0,94.0,2.5,15.8,504.0,724.61,576.6
2018,1,7,12,15,836.5,79.5,2.4,15.95,514.5,768.88,607.55
2018,1,7,12,30,886.0,65.0,2.3,16.1,525.0,804.37,631.74
2018,1,7,12,45,883.5,63.5,2.25,16.2,516.5,817.85,640.64
2018,1,7,13,0,881.0,62.0,2.2,16.3,508.0,827.85,647.39
2018,1,7,13,15,873.5,62.0,2.1,16.25,492.5,832.07,650.11
2018,1,7,13,30,866.0,62.0,2.0,16.2,477.0,832.79,650.52
2018,1,7,13,45,781.0,78.5,1.9,16.15,439.5,793.13,622.41
2018,1,7,14,0,696.0,95.0,1.8,16.1,402.0,746.27,589.35
2018,1,7,14,15,574.5,112.5,1.6,15.85,354.5,661.52,527.83
2018,1,7,14,30,453.0,130.0,1.4,15.6,307.0,570.03,459.32
2018,1,7,14,45,461.5,114.0,1.2,15.3,280.5,553.27,447.94
2018,1,7,15,0,470.0,98.0,1.0,15.0,254.0,533.9,433.46
2018,1,7,15,15,559.5,75.5,1.0,15.0,238.5,575.3,465.29
2018,1,7,15,30,649.0,53.0,1.0,15.0,223.0,597.02,480.81
2018,1,7,15,45,483.5,57.0,0.85,14.25,171.0,468.07,381.42
2018,1,7,16,0,318.0,61.0,0.7,13.5,119.0,337.91,276.49
2018,1,7,16,15,239.0,48.5,0.7,13.35,85.5,259.59,210.48
2018,1,7,16,30,160.0,36.0,0.7,13.2,52.0,187.18,144.49
2018,1,7,16,45,103.0,21.5,0.7,13.05,30.0,113.94,30.92
2018,1,7,17,0,46.0,7.0,0.7,12.9,8.0,32.18,0.0
2018,1,7,17,15,23.0,3.5,0.7,12.85,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.05,12.55,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.1,12.7,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,2.2,12.8,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.9,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,2.45,13.1,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,2.6,13.3,8.0,7.02,0.37
2018,1,8,8,45,0.0,9.5,2.75,13.45,9.5,8.34,1.54
2018,1,8,9,0,0.0,11.0,2.9,13.6,11.0,9.66,2.69
2018,1,8,9,15,0.0,12.5,3.05,13.75,12.5,10.99,3.83
2018,1,8,9,30,0.0,14.0,3.2,13.9,14.0,12.31,4.95
2018,1,8,9,45,0.0,16.0,3.3,14.0,16.0,14.08,6.45
2018,1,8,10,0,0.0,18.0,3.4,14.1,18.0,15.84,7.94
2018,1,8,10,15,0.0,24.0,3.45,14.2,24.0,21.14,12.44
2018,1,8,10,30,0.0,30.0,3.5,14.3,30.0,26.45,16.93
2018,1,8,10,45,0.0,28.5,3.5,14.45,28.5,25.13,15.76
2018,1,8,11,0,0.0,27.0,3.5,14.6,27.0,23.81,14.6
2018,1,8,11,15,0.0,58.0,3.4,14.65,58.0,51.26,37.78
2018,1,8,11,30,0.0,89.0,3.3,14.7,89.0,78.91,60.93
2018,1,8,11,45,0.5,98.0,3.25,14.75,98.5,87.65,68.17
2018,1,8,12,0,1.0,107.0,3.2,14.8,108.0,96.56,75.56
2018,1,8,12,15,0.5,111.0,3.1,14.8,111.5,100.08,78.45
2018,1,8,12,30,0.0,115.0,3.0,14.8,115.0,103.66,81.41
2018,1,8,12,45,0.0,115.5,2.85,14.85,115.5,104.33,81.97
2018,1,8,13,0,0.0,116.0,2.7,14.9,116.0,105.05,82.61
2018,1,8,13,15,1.0,111.0,2.65,14.9,111.5,101.26,79.57
2018,1,8,13,30,2.0,106.0,2.6,14.9,107.0,97.49,76.58
2018,1,8,13,45,5.5,121.5,2.55,14.9,124.0,116.7,92.84
2018,1,8,14,0,9.0,137.0,2.5,14.9,141.0,137.17,110.09
2018,1,8,14,15,22.5,134.5,2.5,14.85,143.5,158.75,128.72
2018,1,8,14,30,36.0,132.0,2.5,14.8,146.0,169.61,138.47
2018,1,8,14,45,39.5,104.0,2.5,14.75,118.0,139.83,114.19
2018,1,8,15,0,43.0,76.0,2.5,14.7,90.0,110.35,89.9
2018,1,8,15,15,37.0,73.5,2.5,14.7,84.5,103.42,83.9
2018,1,8,15,30,31.0,71.0,2.5,14.7,79.0,97.31,78.42
2018,1,8,15,45,15.5,48.5,2.75,14.6,52.5,58.88,45.16
2018,1,8,16,0,0.0,26.0,3.0,14.5,26.0,22.88,13.82
2018,1,8,16,15,0.0,21.5,3.15,14.45,21.5,18.91,10.23
2018,1,8,16,30,0.0,17.0,3.3,14.4,17.0,14.95,6.4
2018,1,8,16,45,0.0,10.0,3.45,14.4,10.0,8.79,0.0
2018,1,8,17,0,0.0,3.0,3.6,14.4,3.0,2.73,0.0
2018,1,8,17,15,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.8,12.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.9,12.6,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,2.0,12.65,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.1,12.7,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.5,2.1,12.75,7.5,6.58,0.0
2018,1,9,8,30,0.0,9.0,2.1,12.8,9.0,7.9,1.14
2018,1,9,8,45,0.0,10.0,2.15,12.85,10.0,8.78,1.94
2018,1,9,9,0,0.0,11.0,2.2,12.9,11.0,9.66,2.72
2018,1,9,9,15,0.0,12.5,2.2,12.9,12.5,10.99,3.87
2018,1,9,9,30,0.0,14.0,2.2,12.9,14.0,12.31,5.0
2018,1,9,9,45,0.0,16.0,2.25,12.9,16.0,14.08,6.51
2018,1,9,10,0,0.0,18.0,2.3,12.9,18.0,15.84,8.01
2018,1,9,10,15,0.0,26.5,2.3,12.95,26.5,23.35,14.43
2018,1,9,10,30,0.0,35.0,2.3,13.0,35.0,30.87,20.83
2018,1,9,10,45,0.0,49.0,2.35,13.05,49.0,43.27,31.35
2018,1,9,11,0,0.0,63.0,2.4,13.1,63.0,55.69,41.82
2018,1,9,11,15,0.0,83.0,2.45,13.2,83.0,73.48,56.76
2018,1,9,11,30,0.0,103.0,2.5,13.3,103.0,91.93,72.14
2018,1,9,11,45,0.5,118.0,2.5,13.4,118.5,106.52,84.24
2018,1,9,12,0,1.0,133.0,2.5,13.5,134.0,121.5,96.63
2018,1,9,12,15,4.0,127.5,2.5,13.55,130.0,118.73,94.4
2018,1,9,12,30,7.0,122.0,2.5,13.6,126.0,116.1,92.35
2018,1,9,12,45,7.5,142.0,2.5,13.65,146.0,136.75,109.51
2018,1,9,13,0,8.0,162.0,2.5,13.7,166.0,158.39,127.4
2018,1,9,13,15,5.5,140.5,2.45,13.65,143.0,134.79,107.91
2018,1,9,13,30,3.0,119.0,2.4,13.6,120.0,111.31,88.48
2018,1,9,13,45,1.5,90.5,2.4,13.55,91.0,82.06,64.08
2018,1,9,14,0,0.0,62.0,2.4,13.5,62.0,54.79,41.11
2018,1,9,14,15,0.0,66.0,2.4,13.35,66.0,58.33,44.25
2018,1,9,14,30,0.0,70.0,2.4,13.2,70.0,61.89,47.39
2018,1,9,14,45,3.0,73.5,2.4,13.05,74.5,67.8,52.68
2018,1,9,15,0,6.0,77.0,2.4,12.9,79.0,74.57,58.69
2018,1,9,15,15,3.0,60.5,2.4,12.9,61.5,55.85,42.61
2018,1,9,15,30,0.0,44.0,2.4,12.9,44.0,38.81,27.86
2018,1,9,15,45,0.0,36.0,2.45,12.55,36.0,31.72,21.73
2018,1,9,16,0,0.0,28.0,2.5,12.2,28.0,24.65,15.53
2018,1,9,16,15,0.0,21.0,2.55,12.1,21.0,18.47,10.02
2018,1,9,16,30,0.0,14.0,2.6,12.0,14.0,12.3,4.41
2018,1,9,16,45,2.0,9.0,2.65,11.9,9.0,9.12,0.0
2018,1,9,17,0,4.0,4.0,2.7,11.8,4.0,5.9,0.0
2018,1,9,17,15,2.0,2.0,2.8,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,4.0,2.35,9.35,4.0,0.0,0.0
2018,1,10,7,30,0.0,8.0,2.5,9.7,8.0,7.28,0.0
2018,1,10,7,45,6.0,21.0,2.65,10.1,21.5,18.43,7.65
2018,1,10,8,0,12.0,34.0,2.8,10.5,35.0,29.23,19.82
2018,1,10,8,15,52.0,53.5,2.85,10.75,63.0,47.41,33.44
2018,1,10,8,30,92.0,73.0,2.9,11.0,91.0,72.83,53.03
2018,1,10,8,45,83.5,88.5,2.9,11.3,108.0,92.29,70.16
2018,1,10,9,0,75.0,104.0,2.9,11.6,125.0,109.19,85.41
2018,1,10,9,15,91.0,121.0,2.9,11.8,150.0,137.07,109.12
2018,1,10,9,30,107.0,138.0,2.9,12.0,175.0,165.25,133.07
2018,1,10,9,45,81.0,146.0,2.9,12.25,175.5,166.13,134.66
2018,1,10,10,0,55.0,154.0,2.9,12.5,176.0,167.61,136.25
2018,1,10,10,15,73.5,168.0,2.9,12.55,200.0,194.17,158.45
2018,1,10,10,30,92.0,182.0,2.9,12.6,224.0,222.71,182.19
2018,1,10,10,45,129.0,200.0,2.85,12.65,261.5,276.28,226.36
2018,1,10,11,0,166.0,218.0,2.8,12.7,299.0,326.13,267.03
2018,1,10,11,15,128.0,222.5,2.75,12.7,286.0,314.69,257.13
2018,1,10,11,30,90.0,227.0,2.7,12.7,273.0,289.11,235.86
2018,1,10,11,45,112.5,234.0,2.65,12.75,292.5,318.13,259.79
2018,1,10,12,0,135.0,241.0,2.6,12.8,312.0,361.25,294.5
2018,1,10,12,15,109.0,235.0,2.55,12.8,292.5,326.78,266.46
2018,1,10,12,30,83.0,229.0,2.5,12.8,273.0,303.34,247.23
2018,1,10,12,45,85.0,226.0,2.45,12.8,270.5,305.39,249.2
2018,1,10,13,0,87.0,223.0,2.4,12.8,268.0,307.38,251.06
2018,1,10,13,15,86.0,218.0,2.3,12.85,261.0,304.29,248.71
2018,1,10,13,30,85.0,213.0,2.2,12.9,254.0,301.09,246.31
2018,1,10,13,45,65.0,191.0,2.15,12.9,221.5,259.67,212.68
2018,1,10,14,0,45.0,169.0,2.1,12.9,189.0,217.85,178.43
2018,1,10,14,15,39.0,156.0,2.0,12.85,172.5,199.27,163.41
2018,1,10,14,30,33.0,143.0,1.9,12.8,156.0,180.61,148.13
2018,1,10,14,45,137.0,125.0,1.8,12.8,172.5,262.51,219.68
2018,1,10,15,0,241.0,107.0,1.7,12.8,189.0,340.91,286.23
2018,1,10,15,15,360.0,90.5,1.7,12.8,196.0,430.51,360.2
2018,1,10,15,30,479.0,74.0,1.7,12.8,203.0,500.9,416.54
2018,1,10,15,45,258.5,71.0,1.35,12.5,139.0,314.69,262.65
2018,1,10,16,0,38.0,68.0,1.0,12.2,75.0,106.61,85.73
2018,1,10,16,15,31.0,50.0,1.0,12.05,55.0,79.63,62.4
2018,1,10,16,30,24.0,32.0,1.0,11.9,35.0,51.71,37.34
2018,1,10,16,45,25.5,19.5,0.95,11.75,21.5,43.96,19.14
2018,1,10,17,0,27.0,7.0,0.9,11.6,8.0,21.68,0.0
2018,1,10,17,15,13.5,3.5,0.9,11.55,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,7,15,71.5,7.5,1.1,11.15,9.5,0.0,0.0
2018,1,11,7,30,143.0,15.0,1.2,11.4,19.0,13.64,0.0
2018,1,11,7,45,287.5,25.5,1.3,11.7,53.0,21.13,9.65
2018,1,11,8,0,432.0,36.0,1.4,12.0,87.0,29.35,19.84
2018,1,11,8,15,514.5,42.0,1.45,12.2,127.5,57.36,29.59
2018,1,11,8,30,597.0,48.0,1.5,12.4,168.0,105.03,58.46
2018,1,11,8,45,626.5,54.5,1.5,12.65,206.0,154.04,97.73
2018,1,11,9,0,656.0,61.0,1.5,12.9,244.0,206.04,143.29
2018,1,11,9,15,715.0,61.0,1.5,13.25,287.0,263.72,193.87
2018,1,11,9,30,774.0,61.0,1.5,13.6,330.0,325.51,247.98
2018,1,11,9,45,569.5,104.0,1.5,14.0,312.5,332.68,261.54
2018,1,11,10,0,365.0,147.0,1.5,14.4,295.0,313.89,250.98
2018,1,11,10,15,378.5,157.5,1.45,14.8,320.5,352.81,283.17
2018,1,11,10,30,392.0,168.0,1.4,15.2,346.0,392.37,314.77
2018,1,11,10,45,613.5,123.0,1.35,15.6,417.5,502.13,401.16
2018,1,11,11,0,835.0,78.0,1.3,16.0,489.0,619.98,490.89
2018,1,11,11,15,865.5,73.0,1.25,16.35,510.0,665.27,523.65
2018,1,11,11,30,896.0,68.0,1.2,16.7,531.0,713.63,557.07
2018,1,11,11,45,899.5,68.0,1.1,17.05,538.5,747.06,577.93
2018,1,11,12,0,903.0,68.0,1.0,17.4,546.0,777.66,596.58
2018,1,11,12,15,903.0,68.0,1.0,17.6,545.5,802.52,612.77
2018,1,11,12,30,903.0,68.0,1.0,17.8,545.0,824.1,626.81
2018,1,11,12,45,900.5,67.0,1.0,18.0,537.0,839.01,636.41
