Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,83.0,9.5,1.1,9.95,13.0,8.64,0.0
2018,1,22,7,30,166.0,19.0,1.2,10.4,26.0,17.28,0.0
2018,1,22,7,45,305.5,29.5,1.3,10.85,62.5,24.37,14.19
2018,1,22,8,0,445.0,40.0,1.4,11.3,99.0,32.42,22.89
2018,1,22,8,15,403.0,48.0,1.55,11.65,117.0,53.4,30.96
2018,1,22,8,30,361.0,56.0,1.7,12.0,135.0,84.08,51.37
2018,1,22,8,45,186.5,74.0,1.8,12.35,115.5,95.15,67.72
2018,1,22,9,0,12.0,92.0,1.9,12.7,96.0,83.35,65.5
2018,1,22,9,15,22.0,114.5,2.0,12.95,122.5,108.39,86.39
2018,1,22,9,30,32.0,137.0,2.1,13.2,149.0,134.4,107.96
2018,1,22,9,45,37.0,153.0,2.15,13.45,168.0,154.12,124.24
2018,1,22,10,0,42.0,169.0,2.2,13.7,187.0,174.66,141.08
2018,1,22,10,15,85.0,189.0,2.2,13.85,228.5,218.61,177.07
2018,1,22,10,30,128.0,209.0,2.2,14.0,270.0,274.24,222.28
2018,1,22,10,45,118.0,215.5,2.25,14.15,274.0,283.41,229.47
2018,1,22,11,0,108.0,222.0,2.3,14.3,278.0,282.5,228.65
2018,1,22,11,15,147.5,223.0,2.3,14.4,302.0,325.96,264.02
2018,1,22,11,30,187.0,224.0,2.3,14.5,326.0,363.08,294.06
2018,1,22,11,45,171.5,234.5,2.25,14.6,329.0,371.91,300.36
2018,1,22,12,0,156.0,245.0,2.2,14.7,332.0,379.55,305.76
2018,1,22,12,15,123.0,243.0,2.2,14.75,311.5,357.97,288.11
2018,1,22,12,30,90.0,241.0,2.2,14.8,291.0,319.99,257.63
2018,1,22,12,45,94.5,241.5,2.2,14.9,293.5,328.54,264.76
2018,1,22,13,0,99.0,242.0,2.2,15.0,296.0,337.18,271.8
2018,1,22,13,15,98.5,235.5,2.15,15.05,288.0,333.06,268.74
2018,1,22,13,30,98.0,229.0,2.1,15.1,280.0,328.67,265.55
2018,1,22,13,45,103.0,217.5,2.1,15.1,269.5,322.68,261.51
2018,1,22,14,0,108.0,206.0,2.1,15.1,259.0,332.77,270.1
2018,1,22,14,15,164.0,180.0,2.05,15.0,255.0,352.37,288.27
2018,1,22,14,30,220.0,154.0,2.0,14.9,251.0,387.22,318.13
2018,1,22,14,45,369.5,124.0,1.95,14.8,271.0,497.09,408.31
2018,1,22,15,0,519.0,94.0,1.9,14.7,291.0,590.05,481.73
2018,1,22,15,15,585.5,82.5,1.9,14.7,282.0,621.72,505.92
2018,1,22,15,30,652.0,71.0,1.9,14.7,273.0,647.91,526.02
2018,1,22,15,45,642.0,62.5,1.55,13.8,237.0,612.57,498.43
2018,1,22,16,0,632.0,54.0,1.2,12.9,201.0,575.43,468.47
2018,1,22,16,15,561.5,48.5,1.25,12.3,158.0,497.68,407.57
2018,1,22,16,30,491.0,43.0,1.3,11.7,115.0,422.76,344.8
2018,1,22,16,45,365.0,33.0,1.35,11.15,76.0,311.39,245.7
2018,1,22,17,0,239.0,23.0,1.4,10.6,37.0,194.67,68.24
2018,1,22,17,15,119.5,11.5,1.4,10.35,18.5,76.18,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,7,15,54.0,8.5,1.5,7.6,11.0,7.73,0.0
2018,1,23,7,30,108.0,17.0,1.5,7.9,22.0,13.43,0.0
2018,1,23,7,45,275.5,28.5,1.45,8.15,61.0,23.29,13.66
2018,1,23,8,0,443.0,40.0,1.4,8.4,100.0,32.32,23.15
2018,1,23,8,15,550.0,46.0,1.35,8.9,148.5,56.55,30.8
2018,1,23,8,30,657.0,52.0,1.3,9.4,197.0,111.16,62.61
2018,1,23,8,45,708.0,55.5,1.25,9.85,242.0,164.55,103.84
2018,1,23,9,0,759.0,59.0,1.2,10.3,287.0,223.48,154.47
2018,1,23,9,15,789.0,62.0,1.15,10.9,328.0,281.34,206.53
2018,1,23,9,30,819.0,65.0,1.1,11.5,369.0,341.55,260.13
2018,1,23,9,45,839.0,68.0,1.1,12.1,405.5,399.94,311.28
2018,1,23,10,0,859.0,71.0,1.1,12.7,442.0,458.95,361.18
2018,1,23,10,15,856.0,76.0,1.05,13.15,467.5,509.06,402.48
2018,1,23,10,30,853.0,81.0,1.0,13.6,493.0,556.96,440.4
2018,1,23,10,45,853.5,85.5,1.0,14.0,514.5,604.03,476.67
2018,1,23,11,0,854.0,90.0,1.0,14.4,536.0,648.88,510.1
2018,1,23,11,15,882.5,86.0,0.95,14.7,559.0,700.86,547.63
2018,1,23,11,30,911.0,82.0,0.9,15.0,582.0,747.17,578.96
2018,1,23,11,45,906.5,84.0,0.9,15.25,588.0,778.95,599.55
2018,1,23,12,0,902.0,86.0,0.9,15.5,594.0,807.39,617.9
2018,1,23,12,15,916.0,83.0,0.85,15.65,599.5,841.48,639.48
2018,1,23,12,30,930.0,80.0,0.8,15.8,605.0,872.82,658.9
2018,1,23,12,45,925.5,80.0,0.75,15.95,597.0,889.11,668.21
2018,1,23,13,0,921.0,80.0,0.7,16.1,589.0,901.69,675.33
2018,1,23,13,15,914.0,79.5,0.65,16.15,573.5,907.75,678.54
2018,1,23,13,30,907.0,79.0,0.6,16.2,558.0,910.04,679.52
2018,1,23,13,45,897.0,77.5,0.55,16.25,535.0,904.69,675.68
2018,1,23,14,0,887.0,76.0,0.5,16.3,512.0,895.68,669.71
2018,1,23,14,15,873.0,74.5,0.65,16.2,482.5,888.35,669.48
2018,1,23,14,30,859.0,73.0,0.8,16.1,453.0,868.83,660.9
2018,1,23,14,45,838.5,70.5,0.9,15.95,417.0,839.13,644.43
2018,1,23,15,0,818.0,68.0,1.0,15.8,381.0,806.59,625.58
2018,1,23,15,15,788.0,65.0,1.0,15.8,340.5,762.95,596.52
2018,1,23,15,30,758.0,62.0,1.0,15.8,300.0,717.42,565.39
2018,1,23,15,45,653.0,63.0,1.0,14.85,246.5,623.15,499.16
2018,1,23,16,0,548.0,64.0,1.0,13.9,193.0,526.59,428.19
2018,1,23,16,15,393.5,57.0,1.05,13.3,139.5,388.85,319.71
2018,1,23,16,30,239.0,50.0,1.1,12.7,86.0,259.74,212.55
2018,1,23,16,45,168.5,35.5,1.2,12.15,56.5,188.76,148.94
2018,1,23,17,0,98.0,21.0,1.3,11.6,27.0,109.91,47.12
2018,1,23,17,15,49.0,10.5,1.3,11.45,13.5,36.59,0.0
2018,1,23,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,6.5,1.2,8.8,6.5,5.91,0.0
2018,1,24,7,30,5.0,13.0,1.2,9.4,13.0,11.6,0.0
2018,1,24,7,45,2.5,27.0,1.25,10.0,27.0,23.49,13.86
2018,1,24,8,0,0.0,41.0,1.3,10.6,41.0,35.3,25.58
2018,1,24,8,15,2.5,58.0,1.45,11.1,58.5,49.76,37.02
2018,1,24,8,30,5.0,75.0,1.6,11.6,76.0,65.11,50.26
2018,1,24,8,45,106.0,95.5,1.75,12.15,127.5,100.1,75.6
2018,1,24,9,0,207.0,116.0,1.9,12.7,179.0,149.59,113.74
2018,1,24,9,15,296.5,124.5,2.0,13.1,228.0,196.98,151.81
2018,1,24,9,30,386.0,133.0,2.1,13.5,277.0,258.08,202.13
2018,1,24,9,45,374.0,150.0,2.25,13.85,300.5,294.51,234.31
2018,1,24,10,0,362.0,167.0,2.4,14.2,324.0,323.79,259.94
2018,1,24,10,15,367.5,178.5,2.45,14.4,347.5,359.43,289.87
2018,1,24,10,30,373.0,190.0,2.5,14.6,371.0,395.04,319.1
2018,1,24,10,45,315.5,210.5,2.6,14.75,369.0,402.57,325.28
2018,1,24,11,0,258.0,231.0,2.7,14.9,367.0,404.63,326.6
2018,1,24,11,15,222.0,242.0,2.85,15.0,361.5,395.94,319.74
2018,1,24,11,30,186.0,253.0,3.0,15.1,356.0,393.34,317.3
2018,1,24,11,45,157.5,257.5,3.1,15.2,345.5,386.4,311.39
2018,1,24,12,0,129.0,262.0,3.2,15.3,335.0,377.22,303.6
2018,1,24,12,15,121.5,261.0,3.25,15.2,330.0,376.78,303.42
2018,1,24,12,30,114.0,260.0,3.3,15.1,325.0,361.26,291.48
2018,1,24,12,45,204.5,249.5,3.35,15.05,364.0,445.74,360.7
2018,1,24,13,0,295.0,239.0,3.4,15.0,403.0,534.22,431.5
2018,1,24,13,15,293.5,232.0,3.3,14.8,391.5,531.89,429.92
2018,1,24,13,30,292.0,225.0,3.2,14.6,380.0,528.2,427.83
2018,1,24,13,45,352.5,205.5,3.15,14.4,385.0,563.04,457.32
2018,1,24,14,0,413.0,186.0,3.1,14.2,390.0,613.64,498.11
2018,1,24,14,15,343.0,186.0,2.95,14.0,349.0,535.92,437.75
2018,1,24,14,30,273.0,186.0,2.8,13.8,308.0,475.46,390.1
2018,1,24,14,45,219.5,175.0,2.65,13.55,268.0,398.86,329.73
2018,1,24,15,0,166.0,164.0,2.5,13.3,228.0,340.09,282.2
2018,1,24,15,15,194.0,144.5,2.5,13.3,211.5,338.62,282.77
2018,1,24,15,30,222.0,125.0,2.5,13.3,195.0,350.36,293.3
2018,1,24,15,45,221.5,107.5,2.1,12.55,169.0,324.26,272.33
2018,1,24,16,0,221.0,90.0,1.7,11.8,143.0,297.18,249.9
2018,1,24,16,15,187.5,73.0,1.7,11.55,111.5,246.27,206.23
2018,1,24,16,30,154.0,56.0,1.7,11.3,80.0,196.92,162.68
2018,1,24,16,45,114.5,40.0,1.7,11.0,54.5,147.51,117.0
2018,1,24,17,0,75.0,24.0,1.7,10.7,29.0,91.59,45.76
2018,1,24,17,15,44.0,13.0,1.7,10.75,15.5,36.19,0.0
2018,1,24,17,30,13.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,1.75,10.8,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,7,15,54.5,11.0,1.55,7.9,13.5,10.01,0.0
2018,1,25,7,30,109.0,22.0,1.6,8.5,27.0,17.44,0.0
2018,1,25,7,45,265.0,34.0,1.7,9.1,65.5,26.69,16.74
2018,1,25,8,0,421.0,46.0,1.8,9.7,104.0,37.64,27.77
2018,1,25,8,15,499.0,53.5,1.9,9.9,147.5,61.01,35.79
2018,1,25,8,30,577.0,61.0,2.0,10.1,191.0,108.8,63.88
2018,1,25,8,45,606.0,68.5,2.15,10.25,230.5,158.23,103.13
2018,1,25,9,0,635.0,76.0,2.3,10.4,270.0,210.76,149.31
2018,1,25,9,15,586.0,93.5,2.35,10.55,291.5,254.03,191.79
2018,1,25,9,30,537.0,111.0,2.4,10.7,313.0,287.99,225.62
2018,1,25,9,45,487.5,130.0,2.45,10.85,327.0,319.93,256.29
2018,1,25,10,0,438.0,149.0,2.5,11.0,341.0,345.99,280.6
2018,1,25,10,15,513.5,145.5,2.6,11.0,385.5,406.29,331.34
2018,1,25,10,30,589.0,142.0,2.7,11.0,430.0,476.96,389.62
2018,1,25,10,45,450.5,181.0,2.8,11.05,407.5,461.21,377.5
2018,1,25,11,0,312.0,220.0,2.9,11.1,385.0,427.47,350.18
2018,1,25,11,15,293.5,231.0,2.95,11.1,390.0,442.84,362.72
2018,1,25,11,30,275.0,242.0,3.0,11.1,395.0,456.14,373.14
2018,1,25,11,45,268.0,244.5,3.1,11.15,395.5,466.9,381.81
2018,1,25,12,0,261.0,247.0,3.2,11.2,396.0,476.31,389.37
2018,1,25,12,15,265.5,249.0,3.25,11.25,400.5,493.14,402.89
2018,1,25,12,30,270.0,251.0,3.3,11.3,405.0,509.29,415.81
2018,1,25,12,45,413.0,212.5,3.35,11.35,445.0,611.42,498.83
2018,1,25,13,0,556.0,174.0,3.4,11.4,485.0,702.45,571.71
2018,1,25,13,15,628.5,147.0,3.45,11.45,490.0,752.63,610.39
2018,1,25,13,30,701.0,120.0,3.5,11.5,495.0,793.68,641.49
2018,1,25,13,45,489.0,149.5,3.5,11.55,406.0,636.12,521.89
2018,1,25,14,0,277.0,179.0,3.5,11.6,317.0,466.55,386.19
2018,1,25,14,15,557.0,128.0,3.45,11.5,385.5,681.72,561.35
2018,1,25,14,30,837.0,77.0,3.4,11.4,454.0,858.1,693.87
2018,1,25,14,45,733.5,88.5,3.4,11.35,400.0,779.46,635.38
2018,1,25,15,0,630.0,100.0,3.4,11.3,346.0,695.4,573.42
2018,1,25,15,15,673.5,84.0,3.4,11.3,322.0,700.77,579.23
2018,1,25,15,30,717.0,68.0,3.4,11.3,298.0,694.81,575.42
2018,1,25,15,45,673.0,63.0,2.8,10.7,254.5,641.57,533.09
2018,1,25,16,0,629.0,58.0,2.2,10.1,211.0,582.51,484.96
2018,1,25,16,15,562.5,51.5,2.0,9.5,167.0,505.84,422.65
2018,1,25,16,30,496.0,45.0,1.8,8.9,123.0,431.84,359.05
2018,1,25,16,45,391.5,36.0,1.65,8.3,85.0,334.0,271.2
2018,1,25,17,0,287.0,27.0,1.5,7.7,47.0,233.23,139.34
2018,1,25,17,15,152.0,15.0,1.5,7.6,24.5,98.12,0.0
2018,1,25,17,30,17.0,3.0,1.5,7.5,2.0,0.0,0.0
2018,1,25,17,45,8.5,1.5,1.5,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,7,15,90.0,11.0,1.35,7.05,15.5,10.01,0.0
2018,1,26,7,30,180.0,22.0,1.4,7.4,31.0,17.48,0.0
2018,1,26,7,45,327.0,31.5,1.4,7.75,69.5,25.93,16.36
2018,1,26,8,0,474.0,41.0,1.4,8.1,108.0,33.03,23.91
2018,1,26,8,15,569.0,46.0,1.55,8.6,155.0,56.59,30.67
2018,1,26,8,30,664.0,51.0,1.7,9.1,202.0,110.45,61.88
2018,1,26,8,45,706.5,55.5,1.8,9.6,246.0,164.08,103.78
2018,1,26,9,0,749.0,60.0,1.9,10.1,290.0,222.28,154.45
2018,1,26,9,15,781.0,62.5,1.9,10.5,331.5,279.88,206.82
2018,1,26,9,30,813.0,65.0,1.9,10.9,373.0,340.1,261.27
2018,1,26,9,45,836.0,66.5,1.95,11.3,410.0,398.08,313.16
2018,1,26,10,0,859.0,68.0,2.0,11.7,447.0,456.97,364.33
2018,1,26,10,15,880.5,68.0,1.95,12.0,479.5,512.79,411.39
2018,1,26,10,30,902.0,68.0,1.9,12.3,512.0,569.37,457.42
2018,1,26,10,45,913.0,69.0,1.9,12.55,536.5,620.53,498.18
2018,1,26,11,0,924.0,70.0,1.9,12.8,561.0,670.18,536.61
2018,1,26,11,15,903.5,77.5,1.9,13.0,570.0,704.01,562.15
2018,1,26,11,30,883.0,85.0,1.9,13.2,579.0,733.52,582.82
2018,1,26,11,45,885.5,86.0,1.95,13.4,587.5,768.73,607.62
2018,1,26,12,0,888.0,87.0,2.0,13.6,596.0,801.1,630.21
2018,1,26,12,15,913.5,80.0,2.05,13.7,604.5,839.78,657.5
2018,1,26,12,30,939.0,73.0,2.1,13.8,613.0,876.09,682.95
2018,1,26,12,45,920.5,77.5,2.15,13.9,601.5,886.2,690.1
2018,1,26,13,0,902.0,82.0,2.2,14.0,590.0,892.18,694.8
2018,1,26,13,15,887.0,83.5,2.2,13.95,572.5,893.6,696.42
2018,1,26,13,30,872.0,85.0,2.2,13.9,555.0,899.89,701.67
2018,1,26,13,45,885.5,77.5,2.2,13.9,538.5,899.4,702.17
2018,1,26,14,0,899.0,70.0,2.2,13.9,522.0,903.74,706.29
2018,1,26,14,15,859.0,74.5,2.2,13.75,486.5,881.1,691.91
2018,1,26,14,30,819.0,79.0,2.2,13.6,451.0,846.46,669.21
2018,1,26,14,45,825.0,71.0,2.2,13.45,421.0,833.28,661.85
2018,1,26,15,0,831.0,63.0,2.2,13.3,391.0,816.33,651.49
2018,1,26,15,15,801.5,60.5,2.2,13.3,350.0,773.45,621.61
2018,1,26,15,30,772.0,58.0,2.2,13.3,309.0,728.69,589.81
2018,1,26,15,45,684.5,57.0,1.85,12.4,256.0,638.62,522.21
2018,1,26,16,0,597.0,56.0,1.5,11.5,203.0,556.92,459.06
2018,1,26,16,15,446.5,54.0,1.55,10.85,151.5,426.4,355.82
2018,1,26,16,30,296.0,52.0,1.6,10.2,100.0,301.96,251.42
2018,1,26,16,45,254.5,39.5,1.6,9.55,71.0,249.97,203.33
2018,1,26,17,0,213.0,27.0,1.6,8.9,42.0,193.51,123.78
2018,1,26,17,15,119.0,15.5,1.6,8.7,22.5,80.47,0.0
2018,1,26,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,26,17,45,12.5,2.0,1.6,8.3,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,34.0,9.5,1.9,5.9,11.5,8.64,0.0
2018,1,27,7,30,68.0,19.0,2.1,6.6,23.0,15.54,0.0
2018,1,27,7,45,186.0,33.5,2.3,7.3,57.5,26.1,16.66
2018,1,27,8,0,304.0,48.0,2.5,8.0,92.0,37.01,27.48
2018,1,27,8,15,459.5,50.0,2.6,8.65,143.0,56.17,32.76
2018,1,27,8,30,615.0,52.0,2.7,9.3,194.0,104.18,58.57
2018,1,27,8,45,591.5,66.5,2.8,9.9,225.5,154.02,100.48
2018,1,27,9,0,568.0,81.0,2.9,10.5,257.0,200.85,143.79
2018,1,27,9,15,694.5,70.5,3.0,11.1,315.5,262.42,195.48
2018,1,27,9,30,821.0,60.0,3.1,11.7,374.0,338.06,260.18
2018,1,27,9,45,842.5,61.5,3.2,12.25,410.5,395.85,312.31
2018,1,27,10,0,864.0,63.0,3.3,12.8,447.0,453.83,363.23
2018,1,27,10,15,878.5,65.0,3.35,13.25,478.0,509.28,410.71
2018,1,27,10,30,893.0,67.0,3.4,13.7,509.0,564.13,456.23
2018,1,27,10,45,834.5,85.5,3.5,14.1,514.0,595.48,481.96
2018,1,27,11,0,776.0,104.0,3.6,14.5,519.0,617.1,499.23
2018,1,27,11,15,735.5,119.0,3.65,14.75,522.0,642.4,518.79
2018,1,27,11,30,695.0,134.0,3.7,15.0,525.0,660.88,532.6
2018,1,27,11,45,791.0,108.5,3.8,15.25,560.0,729.59,585.46
2018,1,27,12,0,887.0,83.0,3.9,15.5,595.0,796.99,634.48
2018,1,27,12,15,820.0,102.5,3.95,15.65,576.5,798.23,634.67
2018,1,27,12,30,753.0,122.0,4.0,15.8,558.0,790.76,629.07
2018,1,27,12,45,774.5,114.0,4.0,15.95,558.0,813.36,645.54
2018,1,27,13,0,796.0,106.0,4.0,16.1,558.0,838.06,663.39
2018,1,27,13,15,827.0,95.5,4.0,16.1,554.5,865.22,683.45
2018,1,27,13,30,858.0,85.0,4.0,16.1,551.0,889.03,701.15
2018,1,27,13,45,815.5,89.0,3.95,16.15,517.5,861.55,681.63
2018,1,27,14,0,773.0,93.0,3.9,16.2,484.0,830.34,659.79
2018,1,27,14,15,763.5,88.5,3.85,16.1,456.5,815.17,650.05
2018,1,27,14,30,754.0,84.0,3.8,16.0,429.0,796.82,637.92
2018,1,27,14,45,785.5,72.0,3.7,15.9,407.0,801.79,642.84
2018,1,27,15,0,817.0,60.0,3.6,15.8,385.0,801.96,644.06
2018,1,27,15,15,789.5,58.0,3.6,15.8,346.0,761.69,615.39
2018,1,27,15,30,762.0,56.0,3.6,15.8,307.0,719.52,584.91
2018,1,27,15,45,685.0,57.5,2.85,14.75,259.0,641.16,524.97
2018,1,27,16,0,608.0,59.0,2.1,13.7,211.0,570.55,469.17
2018,1,27,16,15,521.5,53.0,2.05,12.95,165.0,480.42,398.18
2018,1,27,16,30,435.0,47.0,2.0,12.2,119.0,394.43,326.32
2018,1,27,16,45,345.0,36.0,1.9,11.45,81.5,305.78,248.2
2018,1,27,17,0,255.0,25.0,1.8,10.7,44.0,218.17,147.09
2018,1,27,17,15,139.5,14.0,1.8,10.5,23.0,90.8,0.0
2018,1,27,17,30,24.0,3.0,1.8,10.3,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.85,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.5,1.65,9.7,19.0,10.46,0.0
2018,1,28,7,30,281.0,23.0,1.7,10.6,38.0,19.61,0.0
2018,1,28,7,45,416.5,30.5,1.7,11.55,78.5,24.95,15.49
2018,1,28,8,0,552.0,38.0,1.7,12.5,119.0,33.16,23.62
2018,1,28,8,15,624.0,43.5,1.75,13.15,165.0,58.78,30.78
2018,1,28,8,30,696.0,49.0,1.8,13.8,211.0,111.59,60.39
2018,1,28,8,45,741.5,53.0,1.85,14.45,257.0,167.32,103.07
2018,1,28,9,0,787.0,57.0,1.9,15.1,303.0,227.93,154.76
2018,1,28,9,15,819.0,59.0,1.85,15.75,346.0,287.41,207.69
2018,1,28,9,30,851.0,61.0,1.8,16.4,389.0,349.44,262.38
2018,1,28,9,45,874.0,62.5,1.75,17.1,427.0,409.64,314.44
2018,1,28,10,0,897.0,64.0,1.7,17.8,465.0,470.12,364.91
2018,1,28,10,15,911.5,65.0,1.65,18.4,496.5,526.34,410.45
2018,1,28,10,30,926.0,66.0,1.6,19.0,528.0,581.87,453.68
2018,1,28,10,45,936.0,67.0,1.6,19.6,553.0,633.74,492.91
2018,1,28,11,0,946.0,68.0,1.6,20.2,578.0,683.95,529.61
2018,1,28,11,15,952.0,69.0,1.55,20.6,595.0,729.52,561.63
2018,1,28,11,30,958.0,70.0,1.5,21.0,612.0,772.62,589.35
2018,1,28,11,45,961.5,69.5,1.45,21.35,621.0,809.42,612.42
2018,1,28,12,0,965.0,69.0,1.4,21.7,630.0,843.13,633.17
2018,1,28,12,15,965.0,69.5,1.35,21.85,631.0,871.95,650.94
2018,1,28,12,30,965.0,70.0,1.3,22.0,632.0,897.24,666.32
2018,1,28,12,45,962.5,70.0,1.25,22.1,625.0,916.15,677.64
2018,1,28,13,0,960.0,70.0,1.2,22.2,618.0,931.25,686.58
2018,1,28,13,15,954.5,69.5,1.2,22.15,603.0,939.22,692.25
2018,1,28,13,30,949.0,69.0,1.2,22.1,588.0,943.27,695.63
2018,1,28,13,45,940.5,67.5,1.2,22.05,565.0,939.45,694.11
2018,1,28,14,0,932.0,66.0,1.2,22.0,542.0,931.76,690.34
2018,1,28,14,15,918.5,65.0,1.2,21.75,512.0,916.5,682.29
2018,1,28,14,30,905.0,64.0,1.2,21.5,482.0,897.72,672.04
2018,1,28,14,45,886.5,62.5,1.2,21.3,446.0,870.56,656.06
2018,1,28,15,0,868.0,61.0,1.2,21.1,410.0,840.47,637.98
2018,1,28,15,15,841.5,58.5,1.2,21.1,368.5,807.84,617.35
2018,1,28,15,30,815.0,56.0,1.2,21.1,327.0,764.53,588.78
2018,1,28,15,45,775.0,53.0,1.15,19.55,282.0,708.07,552.71
2018,1,28,16,0,735.0,50.0,1.1,18.0,237.0,650.95,514.28
2018,1,28,16,15,672.0,45.5,1.15,17.3,190.5,574.93,458.6
2018,1,28,16,30,609.0,41.0,1.2,16.6,144.0,500.58,400.68
2018,1,28,16,45,450.0,34.5,1.25,15.85,97.5,372.94,295.83
2018,1,28,17,0,291.0,28.0,1.3,15.1,51.0,244.81,168.7
2018,1,28,17,15,163.5,16.5,1.3,14.85,27.5,106.82,0.0
2018,1,28,17,30,36.0,5.0,1.3,14.6,4.0,0.0,0.0
2018,1,28,17,45,18.0,2.5,1.3,14.35,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,7,15,2.5,7.0,1.6,12.25,7.0,6.37,0.0
2018,1,29,7,30,5.0,14.0,1.5,12.8,14.0,12.56,0.0
2018,1,29,7,45,5.5,27.5,1.45,13.3,28.0,24.12,14.77
2018,1,29,8,0,6.0,41.0,1.4,13.8,42.0,35.6,25.67
2018,1,29,8,15,3.5,56.5,1.4,14.4,57.0,48.89,35.88
2018,1,29,8,30,1.0,72.0,1.4,15.0,72.0,62.45,47.58
2018,1,29,8,45,7.5,88.5,1.35,15.65,90.5,78.16,60.52
2018,1,29,9,0,14.0,105.0,1.3,16.3,109.0,94.87,74.1
2018,1,29,9,15,127.0,131.0,1.35,16.75,179.5,153.59,119.16
2018,1,29,9,30,240.0,157.0,1.4,17.2,250.0,227.48,177.28
2018,1,29,9,45,260.0,171.5,1.45,17.7,281.0,265.54,208.44
2018,1,29,10,0,280.0,186.0,1.5,18.2,312.0,305.65,240.88
2018,1,29,10,15,222.0,206.0,1.35,18.65,310.0,308.09,243.09
2018,1,29,10,30,164.0,226.0,1.2,19.1,308.0,309.74,243.87
2018,1,29,10,45,172.0,237.0,1.0,19.55,327.0,336.12,263.56
2018,1,29,11,0,180.0,248.0,0.8,20.0,346.0,363.03,282.94
2018,1,29,11,15,242.0,248.5,0.85,20.6,384.0,416.15,323.22
2018,1,29,11,30,304.0,249.0,0.9,21.2,422.0,484.65,373.76
2018,1,29,11,45,322.0,249.0,0.9,21.8,435.0,512.73,393.23
2018,1,29,12,0,340.0,249.0,0.9,22.4,448.0,540.84,412.83
2018,1,29,12,15,359.0,244.5,1.0,22.55,455.0,564.57,430.74
2018,1,29,12,30,378.0,240.0,1.1,22.7,462.0,587.79,448.3
2018,1,29,12,45,314.0,244.0,1.2,22.85,427.0,548.78,419.82
2018,1,29,13,0,250.0,248.0,1.3,23.0,392.0,506.33,388.79
2018,1,29,13,15,152.5,236.0,1.15,22.85,323.0,395.84,305.93
2018,1,29,13,30,55.0,224.0,1.0,22.7,254.0,282.18,218.36
2018,1,29,13,45,39.0,207.5,0.9,22.5,228.5,251.07,194.94
2018,1,29,14,0,23.0,191.0,0.8,22.3,203.0,204.75,159.03
2018,1,29,14,15,23.5,182.0,0.7,21.95,193.5,197.21,153.77
2018,1,29,14,30,24.0,173.0,0.6,21.6,184.0,189.71,148.36
2018,1,29,14,45,39.0,164.5,0.55,21.2,181.0,210.07,165.47
2018,1,29,15,0,54.0,156.0,0.5,20.8,178.0,215.68,170.88
2018,1,29,15,15,88.5,147.5,0.5,20.8,179.0,237.54,189.59
2018,1,29,15,30,123.0,139.0,0.5,20.8,180.0,273.16,218.53
2018,1,29,15,45,85.5,116.5,0.65,20.0,143.0,213.99,171.85
2018,1,29,16,0,48.0,94.0,0.8,19.2,106.0,142.86,114.3
2018,1,29,16,15,32.5,75.0,0.85,18.65,82.5,108.89,86.05
2018,1,29,16,30,17.0,56.0,0.9,18.1,59.0,75.3,57.45
2018,1,29,16,45,10.5,40.5,1.0,17.55,42.0,47.93,33.9
2018,1,29,17,0,4.0,25.0,1.1,17.0,25.0,26.94,14.18
2018,1,29,17,15,13.5,14.5,1.1,16.65,14.5,20.8,0.0
2018,1,29,17,30,23.0,4.0,1.1,16.3,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,7,15,36.5,11.0,0.65,13.75,13.0,10.01,0.0
2018,1,30,7,30,73.0,22.0,0.7,14.0,26.0,17.88,2.26
2018,1,30,7,45,143.5,38.0,0.75,14.2,56.0,30.37,20.12
2018,1,30,8,0,214.0,54.0,0.8,14.4,86.0,41.28,30.62
2018,1,30,8,15,297.5,65.5,0.9,14.75,127.0,61.79,40.25
2018,1,30,8,30,381.0,77.0,1.0,15.1,168.0,101.59,64.67
2018,1,30,8,45,471.0,81.0,1.15,15.45,216.0,148.26,98.6
2018,1,30,9,0,561.0,85.0,1.3,15.8,264.0,203.26,142.61
2018,1,30,9,15,675.5,77.5,1.35,16.15,321.5,264.47,192.85
2018,1,30,9,30,790.0,70.0,1.4,16.5,379.0,338.82,254.63
2018,1,30,9,45,824.5,69.0,1.45,16.9,418.5,398.01,305.63
2018,1,30,10,0,859.0,68.0,1.5,17.3,458.0,458.68,356.54
2018,1,30,10,15,876.0,69.0,1.5,17.85,489.5,514.46,401.86
2018,1,30,10,30,893.0,70.0,1.5,18.4,521.0,569.88,445.3
2018,1,30,10,45,889.5,74.0,1.5,18.95,541.5,615.66,480.09
2018,1,30,11,0,886.0,78.0,1.5,19.5,562.0,658.74,511.77
2018,1,30,11,15,872.5,85.5,1.5,20.0,574.0,700.25,541.14
2018,1,30,11,30,859.0,93.0,1.5,20.5,586.0,734.65,564.0
2018,1,30,11,45,820.0,106.5,1.5,20.95,583.0,752.62,574.82
2018,1,30,12,0,781.0,120.0,1.5,21.4,580.0,768.61,584.46
2018,1,30,12,15,826.5,106.5,1.45,21.6,594.0,811.87,612.83
2018,1,30,12,30,872.0,93.0,1.4,21.8,608.0,857.04,641.79
2018,1,30,12,45,887.0,87.0,1.4,22.05,605.5,875.05,652.85
2018,1,30,13,0,902.0,81.0,1.4,22.3,603.0,897.39,667.18
2018,1,30,13,15,906.5,77.5,1.3,22.4,591.0,910.11,674.15
2018,1,30,13,30,911.0,74.0,1.2,22.5,579.0,919.17,678.85
2018,1,30,13,45,918.5,68.5,1.1,22.55,561.0,924.64,681.42
2018,1,30,14,0,926.0,63.0,1.0,22.6,543.0,926.2,681.56
2018,1,30,14,15,914.5,62.0,0.9,22.4,514.0,912.71,672.71
2018,1,30,14,30,903.0,61.0,0.8,22.2,485.0,895.67,661.81
2018,1,30,14,45,878.0,60.5,0.7,22.0,447.5,864.06,641.41
2018,1,30,15,0,853.0,60.0,0.6,21.8,410.0,829.75,619.25
2018,1,30,15,15,828.0,57.5,0.6,21.8,369.0,790.29,594.66
2018,1,30,15,30,803.0,55.0,0.6,21.8,328.0,756.8,573.58
2018,1,30,15,45,773.5,51.0,0.75,20.5,285.0,707.5,545.51
2018,1,30,16,0,744.0,47.0,0.9,19.2,242.0,657.06,514.48
2018,1,30,16,15,686.0,43.0,1.0,18.4,196.0,585.0,463.35
2018,1,30,16,30,628.0,39.0,1.1,17.6,150.0,514.49,409.83
2018,1,30,16,45,527.0,33.0,1.25,16.8,106.5,415.48,329.59
2018,1,30,17,0,426.0,27.0,1.4,16.0,63.0,320.92,233.43
2018,1,30,17,15,249.0,16.5,1.4,15.55,34.5,155.79,0.0
2018,1,30,17,30,72.0,6.0,1.4,15.1,6.0,5.46,0.0
2018,1,30,17,45,36.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,7,15,159.5,11.5,1.3,11.3,21.5,10.46,0.0
2018,1,31,7,30,319.0,23.0,1.3,12.0,43.0,19.3,4.34
2018,1,31,7,45,452.5,30.5,1.35,12.65,85.5,24.74,15.54
2018,1,31,8,0,586.0,38.0,1.4,13.3,128.0,32.94,23.46
2018,1,31,8,15,654.5,42.5,1.45,13.8,175.0,58.98,30.09
2018,1,31,8,30,723.0,47.0,1.5,14.3,222.0,112.68,60.0
2018,1,31,8,45,766.0,50.5,1.5,14.8,268.5,169.43,103.55
2018,1,31,9,0,809.0,54.0,1.5,15.3,315.0,230.74,155.94
2018,1,31,9,15,838.0,57.0,1.4,15.95,358.5,293.05,211.04
2018,1,31,9,30,867.0,60.0,1.3,16.6,402.0,355.94,266.01
2018,1,31,9,45,876.0,63.5,1.25,17.2,437.0,413.32,315.67
2018,1,31,10,0,885.0,67.0,1.2,17.8,472.0,470.04,362.9
2018,1,31,10,15,838.5,82.0,1.2,18.3,486.0,511.39,397.12
2018,1,31,10,30,792.0,97.0,1.2,18.8,500.0,545.53,424.3
2018,1,31,10,45,873.5,82.5,1.2,19.3,546.5,618.99,479.55
2018,1,31,11,0,955.0,68.0,1.2,19.8,593.0,693.17,533.5
2018,1,31,11,15,960.5,68.5,1.35,20.05,610.0,738.5,566.67
2018,1,31,11,30,966.0,69.0,1.5,20.3,627.0,781.28,596.32
2018,1,31,11,45,969.5,69.5,1.65,20.55,636.5,819.77,622.9
2018,1,31,12,0,973.0,70.0,1.8,20.8,646.0,855.17,647.34
2018,1,31,12,15,969.0,72.0,1.85,20.9,646.5,882.97,665.97
2018,1,31,12,30,965.0,74.0,1.9,21.0,647.0,907.04,682.21
2018,1,31,12,45,957.0,75.5,2.0,21.05,638.5,923.27,694.01
2018,1,31,13,0,949.0,77.0,2.1,21.1,630.0,935.54,703.38
2018,1,31,13,15,943.5,76.5,2.15,21.05,615.0,943.62,709.9
2018,1,31,13,30,938.0,76.0,2.2,21.0,600.0,947.81,714.02
2018,1,31,13,45,929.5,74.5,2.2,20.9,577.0,944.15,712.7
2018,1,31,14,0,921.0,73.0,2.2,20.8,554.0,936.64,709.02
2018,1,31,14,15,907.5,71.5,2.15,20.55,523.5,920.88,699.81
2018,1,31,14,30,894.0,70.0,2.1,20.3,493.0,901.6,688.35
2018,1,31,14,45,875.0,68.0,2.05,20.0,456.5,873.48,670.94
2018,1,31,15,0,856.0,66.0,2.0,19.7,420.0,850.99,657.37
2018,1,31,15,15,800.5,66.5,2.0,19.7,372.0,789.23,615.56
2018,1,31,15,30,745.0,67.0,2.0,19.7,324.0,726.42,572.26
2018,1,31,15,45,708.0,62.5,1.65,18.35,280.0,671.79,533.88
2018,1,31,16,0,671.0,58.0,1.3,17.0,236.0,616.45,493.26
2018,1,31,16,15,548.0,55.0,1.3,16.25,182.5,506.71,410.85
2018,1,31,16,30,425.0,52.0,1.3,15.5,129.0,397.02,323.59
2018,1,31,16,45,347.0,41.5,1.35,14.75,92.0,315.96,254.99
2018,1,31,17,0,269.0,31.0,1.4,14.0,55.0,240.86,179.98
2018,1,31,17,15,162.5,18.5,1.4,13.75,30.5,109.02,0.0
2018,1,31,17,30,56.0,6.0,1.4,13.5,6.0,5.46,0.0
2018,1,31,17,45,28.0,3.0,1.4,13.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
