Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,488.68,392.78
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,591.05,472.78
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,602.61,483.76
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,611.66,493.66
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,635.9,514.48
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,639.02,519.79
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,618.79,506.36
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,595.58,490.64
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,583.65,483.73
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,574.22,477.73
2018,2,21,16,15,557.5,80.5,2.0,10.25,248.0,566.15,472.3
2018,2,21,16,30,597.0,63.0,1.8,9.6,218.0,552.54,461.47
2018,2,21,16,45,529.5,56.0,1.6,8.95,171.5,472.16,395.53
2018,2,21,17,0,462.0,49.0,1.4,8.3,125.0,395.54,329.25
2018,2,21,17,15,354.0,38.0,1.45,8.05,84.5,294.76,239.43
2018,2,21,17,30,246.0,27.0,1.5,7.8,44.0,193.74,110.65
2018,2,21,17,45,129.5,15.0,1.5,7.5,23.0,78.89,0.0
2018,2,21,18,0,13.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,21,18,15,6.5,1.5,1.5,7.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,45,4.0,4.5,2.0,5.5,4.5,4.09,0.0
2018,2,22,7,0,8.0,9.0,2.1,6.0,9.0,8.19,0.0
2018,2,22,7,15,4.0,21.0,2.35,6.3,21.0,18.51,9.86
2018,2,22,7,30,0.0,33.0,2.6,6.6,33.0,29.11,20.51
2018,2,22,7,45,21.5,50.0,2.8,6.9,55.0,42.87,33.44
2018,2,22,8,0,43.0,67.0,3.0,7.2,77.0,56.53,46.15
2018,2,22,8,15,32.5,88.5,3.15,7.45,97.0,76.16,60.06
2018,2,22,8,30,22.0,110.0,3.3,7.7,117.0,95.66,76.91
2018,2,22,8,45,34.5,128.5,3.4,7.95,141.5,116.24,93.86
2018,2,22,9,0,47.0,147.0,3.5,8.2,166.0,138.71,112.51
2018,2,22,9,15,77.0,171.5,3.6,8.55,207.0,173.47,141.09
2018,2,22,9,30,107.0,196.0,3.7,8.9,248.0,214.53,175.09
2018,2,22,9,45,80.0,209.0,3.8,9.25,249.5,220.74,180.63
2018,2,22,10,0,53.0,222.0,3.9,9.6,251.0,226.03,184.9
2018,2,22,10,15,277.0,212.0,4.0,9.85,377.5,352.28,289.44
2018,2,22,10,30,501.0,202.0,4.1,10.1,504.0,499.86,409.46
2018,2,22,10,45,666.0,164.0,4.2,10.35,582.5,601.68,491.65
2018,2,22,11,0,831.0,126.0,4.3,10.6,661.0,709.42,577.42
2018,2,22,11,15,875.5,114.0,4.4,10.75,691.0,768.09,622.97
2018,2,22,11,30,920.0,102.0,4.5,10.9,721.0,821.46,662.27
2018,2,22,11,45,930.5,100.0,4.65,11.05,733.5,862.9,692.84
2018,2,22,12,0,941.0,98.0,4.8,11.2,746.0,901.69,721.49
2018,2,22,12,15,940.0,98.0,4.9,11.2,746.5,929.84,742.44
2018,2,22,12,30,939.0,98.0,5.0,11.2,747.0,954.34,760.91
2018,2,22,12,45,935.0,98.5,5.15,11.2,739.0,972.95,775.64
2018,2,22,13,0,931.0,99.0,5.3,11.2,731.0,987.67,787.75
2018,2,22,13,15,880.0,113.5,5.4,11.1,700.5,980.03,783.69
2018,2,22,13,30,829.0,128.0,5.5,11.0,670.0,958.15,769.43
2018,2,22,13,45,746.0,147.5,5.6,10.95,623.0,914.02,738.55
2018,2,22,14,0,663.0,167.0,5.7,10.9,576.0,859.52,699.64
2018,2,22,14,15,542.0,177.5,5.75,10.75,501.0,748.11,616.24
2018,2,22,14,30,421.0,188.0,5.8,10.6,426.0,644.33,534.68
2018,2,22,14,45,250.0,196.5,5.8,10.45,335.5,473.01,395.58
2018,2,22,15,0,79.0,205.0,5.8,10.3,245.0,290.99,242.54
2018,2,22,15,15,93.0,188.5,5.8,10.3,231.5,285.63,239.68
2018,2,22,15,30,107.0,172.0,5.8,10.3,218.0,295.41,248.95
2018,2,22,15,45,118.0,149.0,5.7,9.85,194.5,276.08,234.26
2018,2,22,16,0,129.0,126.0,5.6,9.4,171.0,255.28,218.05
2018,2,22,16,15,137.5,112.0,5.4,9.05,153.5,243.49,208.7
2018,2,22,16,30,146.0,98.0,5.2,8.7,136.0,230.96,198.16
2018,2,22,16,45,119.0,80.0,4.95,8.4,107.0,186.78,158.89
2018,2,22,17,0,92.0,62.0,4.7,8.1,78.0,144.51,120.54
2018,2,22,17,15,59.0,43.5,4.6,7.85,52.5,99.64,79.15
2018,2,22,17,30,26.0,25.0,4.5,7.6,27.0,52.27,28.69
2018,2,22,17,45,18.0,13.5,4.35,7.35,14.5,21.36,0.0
2018,2,22,18,0,10.0,2.0,4.2,7.1,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.25,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,6,45,110.0,10.5,2.55,3.25,15.5,9.55,0.0
2018,2,23,7,0,220.0,21.0,2.7,3.8,31.0,17.99,0.0
2018,2,23,7,15,378.5,30.5,2.9,4.3,74.5,25.11,15.84
2018,2,23,7,30,537.0,40.0,3.1,4.8,118.0,32.15,23.47
2018,2,23,7,45,619.5,46.0,3.35,5.3,169.5,39.2,30.34
2018,2,23,8,0,702.0,52.0,3.6,5.8,221.0,43.3,34.29
2018,2,23,8,15,752.5,56.5,3.7,6.2,274.0,91.34,49.4
2018,2,23,8,30,803.0,61.0,3.8,6.6,327.0,152.25,90.6
2018,2,23,8,45,836.5,64.0,3.9,7.0,377.5,214.57,143.42
2018,2,23,9,0,870.0,67.0,4.0,7.4,428.0,280.33,203.36
2018,2,23,9,15,894.5,69.0,4.1,7.7,474.5,347.33,265.7
2018,2,23,9,30,919.0,71.0,4.2,8.0,521.0,413.52,326.71
2018,2,23,9,45,936.5,72.0,4.25,8.35,561.5,476.99,384.07
2018,2,23,10,0,954.0,73.0,4.3,8.7,602.0,540.54,439.74
2018,2,23,10,15,965.0,75.0,4.3,8.95,636.0,601.38,491.5
2018,2,23,10,30,976.0,77.0,4.3,9.2,670.0,661.03,540.67
2018,2,23,10,45,984.0,78.0,4.35,9.4,696.5,716.27,585.37
2018,2,23,11,0,992.0,79.0,4.4,9.6,723.0,769.46,627.14
2018,2,23,11,15,996.5,79.5,4.4,9.8,741.0,817.26,661.58
2018,2,23,11,30,1001.0,80.0,4.4,10.0,759.0,862.21,693.58
2018,2,23,11,45,1003.5,80.5,4.45,10.2,769.0,902.51,722.29
2018,2,23,12,0,1006.0,81.0,4.5,10.4,779.0,939.42,748.45
2018,2,23,12,15,1003.5,83.0,4.5,10.5,780.0,970.14,769.97
2018,2,23,12,30,1001.0,85.0,4.5,10.6,781.0,996.95,788.73
2018,2,23,12,45,994.5,86.5,4.55,10.7,772.0,1015.55,802.2
2018,2,23,13,0,988.0,88.0,4.6,10.8,763.0,1029.94,812.89
2018,2,23,13,15,984.0,87.0,4.55,10.85,747.0,1039.55,819.56
2018,2,23,13,30,980.0,86.0,4.5,10.9,731.0,1044.97,823.45
2018,2,23,13,45,972.5,85.0,4.5,10.95,707.0,1042.84,822.75
2018,2,23,14,0,965.0,84.0,4.5,11.0,683.0,1036.57,819.35
2018,2,23,14,15,954.0,82.0,4.45,10.95,650.5,1021.65,809.82
2018,2,23,14,30,943.0,80.0,4.4,10.9,618.0,1002.82,797.7
2018,2,23,14,45,928.0,78.5,4.35,10.85,579.5,977.16,780.78
2018,2,23,15,0,913.0,77.0,4.3,10.8,541.0,948.11,761.46
2018,2,23,15,15,892.5,74.0,4.3,10.8,496.5,909.02,735.01
2018,2,23,15,30,872.0,71.0,4.3,10.8,452.0,875.89,712.75
2018,2,23,15,45,841.5,68.5,4.0,10.35,403.0,823.54,674.89
2018,2,23,16,0,811.0,66.0,3.7,9.9,354.0,769.67,635.62
2018,2,23,16,15,765.5,61.5,3.3,9.15,301.5,700.46,583.54
2018,2,23,16,30,720.0,57.0,2.9,8.4,249.0,631.68,529.96
2018,2,23,16,45,649.5,51.0,2.5,7.65,197.0,544.53,459.26
2018,2,23,17,0,579.0,45.0,2.1,6.9,145.0,468.55,393.17
2018,2,23,17,15,457.0,36.5,2.05,6.5,99.0,356.74,293.74
2018,2,23,17,30,335.0,28.0,2.0,6.1,53.0,248.41,166.31
2018,2,23,17,45,179.0,15.5,1.95,5.65,27.5,104.58,0.0
2018,2,23,18,0,23.0,3.0,1.9,5.2,2.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.9,5.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,6,45,109.5,11.5,0.95,4.85,17.0,10.46,0.0
2018,2,24,7,0,219.0,23.0,0.9,5.3,34.0,19.8,0.0
2018,2,24,7,15,364.5,33.5,0.95,5.95,77.0,27.73,18.28
2018,2,24,7,30,510.0,44.0,1.0,6.6,120.0,35.51,26.42
2018,2,24,7,45,588.5,51.0,1.05,7.25,170.5,39.88,30.8
2018,2,24,8,0,667.0,58.0,1.1,7.9,221.0,44.24,34.92
2018,2,24,8,15,715.0,63.0,1.2,8.55,272.5,96.05,53.79
2018,2,24,8,30,763.0,68.0,1.3,9.2,324.0,154.86,93.32
2018,2,24,8,45,796.0,71.5,1.35,9.85,373.5,215.18,143.34
2018,2,24,9,0,829.0,75.0,1.4,10.5,423.0,278.97,199.7
2018,2,24,9,15,851.0,78.5,1.5,10.9,468.0,342.43,256.98
2018,2,24,9,30,873.0,82.0,1.6,11.3,513.0,407.37,314.52
2018,2,24,9,45,887.5,84.0,1.75,11.75,551.5,468.77,367.95
2018,2,24,10,0,902.0,86.0,1.9,12.2,590.0,529.78,419.42
2018,2,24,10,15,912.0,88.0,2.1,12.5,622.5,587.54,467.27
2018,2,24,10,30,922.0,90.0,2.3,12.8,655.0,644.12,512.88
2018,2,24,10,45,928.5,92.0,2.5,13.1,680.0,697.01,554.57
2018,2,24,11,0,935.0,94.0,2.7,13.4,705.0,747.9,593.82
2018,2,24,11,15,937.5,95.0,2.9,13.55,721.5,792.57,626.46
2018,2,24,11,30,940.0,96.0,3.1,13.7,738.0,834.43,656.6
2018,2,24,11,45,940.0,97.0,3.35,13.85,746.0,871.27,683.39
2018,2,24,12,0,940.0,98.0,3.6,14.0,754.0,904.79,707.83
2018,2,24,12,15,939.0,98.0,3.8,14.0,754.5,932.89,728.59
2018,2,24,12,30,938.0,98.0,4.0,14.0,755.0,957.35,746.91
2018,2,24,12,45,935.0,97.5,4.15,13.95,746.5,975.67,760.91
2018,2,24,13,0,932.0,97.0,4.3,13.9,738.0,990.11,772.48
2018,2,24,13,15,926.0,96.5,4.45,13.75,722.0,997.78,780.23
2018,2,24,13,30,920.0,96.0,4.6,13.6,706.0,1001.46,785.37
2018,2,24,13,45,910.5,95.0,4.7,13.4,681.5,997.23,784.79
2018,2,24,14,0,901.0,94.0,4.8,13.2,657.0,989.09,781.61
2018,2,24,14,15,890.0,92.0,4.8,12.9,626.0,974.51,773.4
2018,2,24,14,30,879.0,90.0,4.8,12.6,595.0,966.08,769.81
2018,2,24,14,45,864.5,87.5,4.85,12.3,558.0,940.28,754.03
2018,2,24,15,0,850.0,85.0,4.9,12.0,521.0,911.19,735.83
2018,2,24,15,15,828.0,82.5,4.9,12.0,478.0,872.28,708.97
2018,2,24,15,30,806.0,80.0,4.9,12.0,435.0,830.89,679.98
2018,2,24,15,45,634.0,97.0,4.75,11.35,357.5,690.06,574.27
2018,2,24,16,0,462.0,114.0,4.6,10.7,280.0,544.36,460.25
2018,2,24,16,15,370.5,106.0,4.3,10.25,226.5,448.31,381.6
2018,2,24,16,30,279.0,98.0,4.0,9.8,173.0,342.82,293.03
2018,2,24,16,45,229.0,81.0,3.7,9.4,134.0,277.27,236.5
2018,2,24,17,0,179.0,64.0,3.4,9.0,95.0,215.47,181.56
2018,2,24,17,15,123.0,46.0,3.25,8.8,64.0,152.55,124.28
2018,2,24,17,30,67.0,28.0,3.1,8.6,33.0,90.44,60.0
2018,2,24,17,45,38.5,14.5,2.95,8.35,17.0,32.68,0.0
2018,2,24,18,0,10.0,1.0,2.8,8.1,1.0,0.0,0.0
2018,2,24,18,15,5.0,0.5,2.75,8.0,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,45,46.0,10.5,1.7,5.25,13.0,9.55,0.0
2018,2,25,7,0,92.0,21.0,1.7,5.9,26.0,17.09,0.0
2018,2,25,7,15,264.0,34.0,1.75,6.5,70.0,27.8,18.49
2018,2,25,7,30,436.0,47.0,1.8,7.1,114.0,37.83,28.49
2018,2,25,7,45,559.0,51.5,1.9,7.7,170.0,40.02,30.87
2018,2,25,8,0,682.0,56.0,2.0,8.3,226.0,46.48,36.89
2018,2,25,8,15,731.0,60.5,2.2,9.05,278.0,96.03,52.7
2018,2,25,8,30,780.0,65.0,2.4,9.8,330.0,155.68,93.14
2018,2,25,8,45,812.0,68.0,2.6,10.6,379.5,216.51,144.04
2018,2,25,9,0,844.0,71.0,2.8,11.4,429.0,280.64,201.25
2018,2,25,9,15,867.5,74.0,2.85,11.9,475.0,345.04,259.75
2018,2,25,9,30,891.0,77.0,2.9,12.4,521.0,412.27,319.54
2018,2,25,9,45,908.5,78.5,2.9,12.9,561.5,474.85,374.04
2018,2,25,10,0,926.0,80.0,2.9,13.4,602.0,537.58,426.79
2018,2,25,10,15,937.5,81.0,2.9,13.75,635.0,596.39,474.97
2018,2,25,10,30,949.0,82.0,2.9,14.1,668.0,654.1,520.69
2018,2,25,10,45,957.0,83.5,2.85,14.4,694.5,708.68,562.47
2018,2,25,11,0,965.0,85.0,2.8,14.7,721.0,761.29,601.35
2018,2,25,11,15,969.5,86.0,2.85,14.9,738.5,808.6,634.25
2018,2,25,11,30,974.0,87.0,2.9,15.1,756.0,853.14,664.91
2018,2,25,11,45,976.5,87.5,2.95,15.35,766.0,892.57,691.62
2018,2,25,12,0,979.0,88.0,3.0,15.6,776.0,928.7,715.93
2018,2,25,12,15,978.0,88.5,3.05,15.7,776.5,958.33,736.11
2018,2,25,12,30,977.0,89.0,3.1,15.8,777.0,984.17,753.79
2018,2,25,12,45,973.0,89.5,3.15,15.85,769.0,1003.38,767.18
2018,2,25,13,0,969.0,90.0,3.2,15.9,761.0,1018.53,778.02
2018,2,25,13,15,964.0,89.5,3.2,15.9,745.0,1027.49,784.55
2018,2,25,13,30,959.0,89.0,3.2,15.9,729.0,1032.31,788.51
2018,2,25,13,45,950.5,88.0,3.2,15.85,704.5,1029.07,787.35
2018,2,25,14,0,942.0,87.0,3.2,15.8,680.0,1021.75,783.67
2018,2,25,14,15,930.5,85.5,3.2,15.7,648.0,1006.96,775.22
2018,2,25,14,30,919.0,84.0,3.2,15.6,616.0,988.38,764.33
2018,2,25,14,45,903.0,82.5,3.2,15.45,577.5,961.95,748.21
2018,2,25,15,0,887.0,81.0,3.2,15.3,539.0,941.62,736.42
2018,2,25,15,15,866.0,78.0,3.2,15.3,495.0,902.14,710.53
2018,2,25,15,30,845.0,75.0,3.2,15.3,451.0,860.03,682.58
2018,2,25,15,45,815.0,72.0,3.0,14.55,402.5,807.95,647.45
2018,2,25,16,0,785.0,69.0,2.8,13.8,354.0,754.42,610.43
2018,2,25,16,15,741.5,64.5,2.6,12.9,302.5,687.38,562.3
2018,2,25,16,30,698.0,60.0,2.4,12.0,251.0,620.66,512.54
2018,2,25,16,45,629.0,54.0,2.15,11.05,199.5,541.66,450.52
2018,2,25,17,0,560.0,48.0,1.9,10.1,148.0,460.84,382.58
2018,2,25,17,15,441.0,39.0,1.9,9.6,102.0,350.52,286.76
2018,2,25,17,30,322.0,30.0,1.9,9.1,56.0,246.83,176.76
2018,2,25,17,45,172.0,17.0,1.9,8.55,29.5,102.66,0.0
2018,2,25,18,0,22.0,4.0,1.9,8.0,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.9,7.75,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,7.25,3.5,3.18,0.0
2018,2,26,7,0,0.0,7.0,1.8,7.5,7.0,6.14,0.0
2018,2,26,7,15,0.0,14.0,1.9,7.65,14.0,12.3,5.08
2018,2,26,7,30,0.0,21.0,2.0,7.8,21.0,18.47,11.04
2018,2,26,7,45,0.0,29.0,2.1,7.95,29.0,25.53,17.69
2018,2,26,8,0,0.0,37.0,2.2,8.1,37.0,32.61,24.27
2018,2,26,8,15,0.0,33.5,2.3,8.15,33.5,29.51,20.31
2018,2,26,8,30,0.0,30.0,2.4,8.2,30.0,26.42,17.57
2018,2,26,8,45,0.0,49.0,2.5,8.3,49.0,43.24,32.18
2018,2,26,9,0,0.0,68.0,2.6,8.4,68.0,60.11,46.67
2018,2,26,9,15,0.0,86.5,2.65,8.4,86.5,76.51,60.6
2018,2,26,9,30,0.0,105.0,2.7,8.4,105.0,92.79,74.31
2018,2,26,9,45,0.0,113.5,2.8,8.45,113.5,100.43,80.56
2018,2,26,10,0,0.0,122.0,2.9,8.5,122.0,108.12,86.85
2018,2,26,10,15,0.5,139.0,2.95,8.5,139.5,123.75,99.8
2018,2,26,10,30,1.0,156.0,3.0,8.5,157.0,139.61,112.88
2018,2,26,10,45,1.0,145.0,3.05,8.5,146.0,129.97,104.62
2018,2,26,11,0,1.0,134.0,3.1,8.5,135.0,120.21,96.34
2018,2,26,11,15,0.5,132.5,3.2,8.55,133.0,118.65,94.92
2018,2,26,11,30,0.0,131.0,3.3,8.6,131.0,117.04,93.46
2018,2,26,11,45,1.5,152.0,3.4,8.7,153.0,137.74,110.68
2018,2,26,12,0,3.0,173.0,3.5,8.8,175.0,158.88,128.17
2018,2,26,12,15,3.0,160.0,3.6,8.85,162.0,147.03,118.29
2018,2,26,12,30,3.0,147.0,3.7,8.9,149.0,135.11,108.42
2018,2,26,12,45,1.5,114.5,3.8,8.95,115.5,103.64,82.14
2018,2,26,13,0,0.0,82.0,3.9,9.0,82.0,72.73,56.14
2018,2,26,13,15,1.0,108.5,3.95,9.1,109.0,97.74,77.3
2018,2,26,13,30,2.0,135.0,4.0,9.2,136.0,123.7,99.13
2018,2,26,13,45,4.0,136.0,4.1,9.25,138.5,126.81,101.91
2018,2,26,14,0,6.0,137.0,4.2,9.3,141.0,129.97,104.81
2018,2,26,14,15,14.0,134.5,4.25,9.2,143.0,135.54,110.12
2018,2,26,14,30,22.0,132.0,4.3,9.1,145.0,150.0,122.92
2018,2,26,14,45,14.5,129.0,4.35,9.05,137.5,131.25,107.05
2018,2,26,15,0,7.0,126.0,4.4,9.0,130.0,121.75,98.96
2018,2,26,15,15,61.0,131.0,4.4,9.0,159.0,186.55,156.48
2018,2,26,15,30,115.0,136.0,4.4,9.0,188.0,255.48,216.7
2018,2,26,15,45,224.5,134.0,4.25,8.65,221.5,362.32,309.59
2018,2,26,16,0,334.0,132.0,4.1,8.3,255.0,445.94,381.51
2018,2,26,16,15,257.5,107.5,3.8,7.95,194.0,344.94,296.61
2018,2,26,16,30,181.0,83.0,3.5,7.6,133.0,247.98,213.64
2018,2,26,16,45,320.0,69.0,3.2,7.3,136.0,338.78,291.97
2018,2,26,17,0,459.0,55.0,2.9,7.0,139.0,402.72,342.66
2018,2,26,17,15,354.0,44.5,2.7,6.75,97.0,303.02,252.55
2018,2,26,17,30,249.0,34.0,2.5,6.5,55.0,216.21,160.5
2018,2,26,17,45,133.5,19.0,2.35,6.25,29.5,85.06,0.0
2018,2,26,18,0,18.0,4.0,2.2,6.0,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.15,5.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.95,4.5,2.0,1.82,0.0
2018,2,27,7,0,0.0,4.0,2.1,4.9,4.0,3.5,0.0
2018,2,27,7,15,0.0,8.0,2.2,5.2,8.0,7.02,0.56
2018,2,27,7,30,0.0,12.0,2.3,5.5,12.0,10.53,3.96
2018,2,27,7,45,0.0,21.0,2.45,5.8,21.0,18.46,11.38
2018,2,27,8,0,0.0,30.0,2.6,6.1,30.0,26.41,18.77
2018,2,27,8,15,13.0,71.5,2.6,6.5,76.0,63.46,49.82
2018,2,27,8,30,26.0,113.0,2.6,6.9,122.0,99.14,79.88
2018,2,27,8,45,184.0,136.5,2.6,7.25,215.0,150.88,117.18
2018,2,27,9,0,342.0,160.0,2.6,7.6,308.0,226.18,176.11
2018,2,27,9,15,545.0,135.0,2.6,8.05,399.0,295.87,231.23
2018,2,27,9,30,748.0,110.0,2.6,8.5,490.0,389.36,307.89
2018,2,27,9,45,768.0,113.5,2.6,8.95,529.5,448.44,359.22
2018,2,27,10,0,788.0,117.0,2.6,9.4,569.0,509.16,410.36
2018,2,27,10,15,864.5,100.0,2.6,9.75,621.0,580.14,468.32
2018,2,27,10,30,941.0,83.0,2.6,10.1,673.0,654.33,527.32
2018,2,27,10,45,951.5,83.5,2.65,10.5,700.0,709.19,569.84
2018,2,27,11,0,962.0,84.0,2.7,10.9,727.0,762.29,609.58
2018,2,27,11,15,968.5,84.5,2.75,11.15,745.5,810.42,643.35
2018,2,27,11,30,975.0,85.0,2.8,11.4,764.0,855.94,674.93
2018,2,27,11,45,978.5,85.5,2.85,11.65,774.5,896.18,702.52
2018,2,27,12,0,982.0,86.0,2.9,11.9,785.0,933.18,727.71
2018,2,27,12,15,983.0,86.0,2.95,12.05,786.5,964.01,748.82
2018,2,27,12,30,984.0,86.0,3.0,12.2,788.0,991.13,767.41
2018,2,27,12,45,982.5,86.0,3.05,12.3,781.0,1012.11,782.02
2018,2,27,13,0,981.0,86.0,3.1,12.4,774.0,1029.06,794.04
2018,2,27,13,15,977.0,85.0,3.1,12.45,758.0,1038.38,800.71
2018,2,27,13,30,973.0,84.0,3.1,12.5,742.0,1043.51,804.77
2018,2,27,13,45,966.5,83.0,3.1,12.55,718.0,1042.06,804.54
2018,2,27,14,0,960.0,82.0,3.1,12.6,694.0,1036.47,801.73
2018,2,27,14,15,949.0,81.0,3.05,12.5,662.5,1022.49,793.33
2018,2,27,14,30,938.0,80.0,3.0,12.4,631.0,1004.63,782.47
2018,2,27,14,45,922.5,79.0,3.0,12.35,592.5,978.84,766.5
2018,2,27,15,0,907.0,78.0,3.0,12.3,554.0,949.69,748.21
2018,2,27,15,15,887.0,75.5,3.0,12.3,509.5,911.44,723.19
2018,2,27,15,30,867.0,73.0,3.0,12.3,465.0,879.26,702.36
2018,2,27,15,45,838.5,70.0,2.75,11.85,416.0,827.66,666.31
2018,2,27,16,0,810.0,67.0,2.5,11.4,367.0,774.48,628.49
2018,2,27,16,15,769.0,62.5,2.25,10.65,315.0,708.37,580.54
2018,2,27,16,30,728.0,58.0,2.0,9.9,263.0,642.42,531.02
2018,2,27,16,45,664.0,52.0,1.75,9.15,210.5,559.08,465.59
2018,2,27,17,0,600.0,46.0,1.5,8.4,158.0,485.6,403.92
2018,2,27,17,15,486.0,38.5,1.5,7.95,110.5,378.19,311.07
2018,2,27,17,30,372.0,31.0,1.5,7.5,63.0,280.07,210.85
2018,2,27,17,45,211.0,19.0,1.55,7.1,34.5,124.55,0.0
2018,2,27,18,0,50.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,2,27,18,15,25.0,3.5,1.55,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.9,4.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,0.9,5.3,2.0,0.0,0.0
2018,2,28,6,45,155.5,14.5,0.9,5.7,24.0,13.19,0.0
2018,2,28,7,0,292.0,26.0,0.9,6.1,46.0,21.94,8.57
2018,2,28,7,15,422.5,35.0,1.0,6.7,91.0,28.43,19.52
2018,2,28,7,30,553.0,44.0,1.1,7.3,136.0,34.86,25.99
2018,2,28,7,45,610.5,50.5,1.2,7.95,184.5,38.85,29.88
2018,2,28,8,0,668.0,57.0,1.3,8.6,233.0,46.84,37.23
2018,2,28,8,15,723.0,60.5,1.3,9.15,286.5,99.4,54.52
2018,2,28,8,30,778.0,64.0,1.3,9.7,340.0,158.85,95.52
2018,2,28,8,45,750.0,77.5,1.25,10.25,374.0,217.46,147.24
2018,2,28,9,0,722.0,91.0,1.2,10.8,408.0,269.24,195.53
2018,2,28,9,15,783.5,87.5,1.25,11.25,463.0,335.72,253.14
2018,2,28,9,30,845.0,84.0,1.3,11.7,518.0,405.52,312.81
2018,2,28,9,45,689.0,137.0,1.35,12.1,508.0,437.01,343.17
2018,2,28,10,0,533.0,190.0,1.4,12.5,498.0,447.78,354.55
2018,2,28,10,15,436.0,231.0,1.55,12.8,492.0,465.37,369.55
2018,2,28,10,30,339.0,272.0,1.7,13.1,486.0,466.63,370.65
2018,2,28,10,45,400.0,265.5,1.8,13.35,527.5,521.4,413.66
2018,2,28,11,0,461.0,259.0,1.9,13.6,569.0,589.11,465.27
2018,2,28,11,15,565.5,227.0,2.0,13.8,617.0,660.54,520.08
2018,2,28,11,30,670.0,195.0,2.1,14.0,665.0,742.08,581.26
2018,2,28,11,45,600.5,225.0,2.15,14.15,650.5,739.44,577.64
2018,2,28,12,0,531.0,255.0,2.2,14.3,636.0,735.44,573.41
2018,2,28,12,15,511.0,263.0,2.3,14.35,630.0,746.29,581.6
2018,2,28,12,30,491.0,271.0,2.4,14.4,624.0,754.05,587.41
2018,2,28,12,45,524.5,255.5,2.45,14.45,629.0,783.62,610.09
2018,2,28,13,0,558.0,240.0,2.5,14.5,634.0,811.55,631.42
2018,2,28,13,15,663.5,194.5,2.5,14.45,653.0,880.1,682.2
2018,2,28,13,30,769.0,149.0,2.5,14.4,672.0,940.08,724.02
2018,2,28,13,45,782.5,138.0,2.55,14.35,655.0,946.32,729.19
2018,2,28,14,0,796.0,127.0,2.6,14.3,638.0,942.8,728.35
2018,2,28,14,15,736.0,136.5,2.6,14.2,592.0,901.44,701.05
2018,2,28,14,30,676.0,146.0,2.6,14.1,546.0,851.16,667.51
2018,2,28,14,45,676.5,136.0,2.6,13.95,515.0,833.18,656.97
2018,2,28,15,0,677.0,126.0,2.6,13.8,484.0,812.0,643.84
2018,2,28,15,15,534.0,146.5,2.6,13.8,414.5,685.61,552.61
2018,2,28,15,30,391.0,167.0,2.6,13.8,345.0,572.85,466.52
2018,2,28,15,45,327.5,156.5,2.5,13.25,295.0,479.6,395.78
2018,2,28,16,0,264.0,146.0,2.4,12.7,245.0,407.08,338.77
2018,2,28,16,15,222.0,123.5,2.2,12.15,198.5,338.69,284.0
2018,2,28,16,30,180.0,101.0,2.0,11.6,152.0,272.19,229.23
2018,2,28,16,45,155.0,83.0,1.75,11.1,121.0,226.57,190.57
2018,2,28,17,0,130.0,65.0,1.5,10.6,90.0,182.48,152.01
2018,2,28,17,15,109.5,47.5,1.45,10.25,64.0,143.69,116.88
2018,2,28,17,30,89.0,30.0,1.4,9.9,38.0,106.18,78.6
2018,2,28,17,45,53.5,17.0,1.3,9.6,21.0,42.69,0.0
2018,2,28,18,0,18.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,2,28,18,15,9.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.2,10.55,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.3,10.7,4.0,3.5,0.0
2018,3,1,7,15,9.0,9.0,4.5,10.85,10.5,8.16,1.48
2018,3,1,7,30,18.0,14.0,4.7,11.0,17.0,12.55,5.59
2018,3,1,7,45,9.0,16.0,4.85,11.15,17.5,14.38,7.36
2018,3,1,8,0,0.0,18.0,5.0,11.3,18.0,15.82,8.71
2018,3,1,8,15,0.0,22.5,5.25,11.45,22.5,19.8,11.55
2018,3,1,8,30,0.0,27.0,5.5,11.6,27.0,23.77,14.95
2018,3,1,8,45,0.0,38.0,5.7,11.7,38.0,33.5,23.28
2018,3,1,9,0,0.0,49.0,5.9,11.8,49.0,43.26,31.54
2018,3,1,9,15,0.0,72.5,6.0,11.85,72.5,64.13,49.22
2018,3,1,9,30,0.0,96.0,6.1,11.9,96.0,84.93,66.68
2018,3,1,9,45,0.5,93.5,6.2,11.95,94.0,83.04,64.87
2018,3,1,10,0,1.0,91.0,6.3,12.0,92.0,81.14,63.11
2018,3,1,10,15,6.0,122.0,6.4,12.05,126.0,111.59,88.53
2018,3,1,10,30,11.0,153.0,6.5,12.1,160.0,142.9,114.5
2018,3,1,10,45,8.5,156.0,6.55,12.15,161.5,144.78,115.83
2018,3,1,11,0,6.0,159.0,6.6,12.2,163.0,146.41,116.96
2018,3,1,11,15,34.5,216.0,6.65,12.2,240.0,227.69,184.46
2018,3,1,11,30,63.0,273.0,6.7,12.2,317.0,308.97,251.04
2018,3,1,11,45,41.5,251.0,6.7,12.2,280.0,273.54,221.62
2018,3,1,12,0,20.0,229.0,6.7,12.2,243.0,226.28,182.53
2018,3,1,12,15,13.0,208.0,6.65,12.25,217.0,201.17,161.79
2018,3,1,12,30,6.0,187.0,6.6,12.3,191.0,175.55,140.54
2018,3,1,12,45,6.0,166.0,6.55,12.35,170.0,156.02,124.56
2018,3,1,13,0,6.0,145.0,6.5,12.4,149.0,136.48,108.52
2018,3,1,13,15,8.5,157.0,6.4,12.4,163.0,150.57,120.37
2018,3,1,13,30,11.0,169.0,6.3,12.4,177.0,164.97,132.45
2018,3,1,13,45,10.0,156.0,6.2,12.4,163.0,151.81,121.71
2018,3,1,14,0,9.0,143.0,6.1,12.4,149.0,138.58,110.91
2018,3,1,14,15,7.5,131.5,6.05,12.4,136.5,126.27,100.82
2018,3,1,14,30,6.0,120.0,6.0,12.4,124.0,113.94,90.68
2018,3,1,14,45,5.5,109.5,5.9,12.4,113.0,103.53,82.14
2018,3,1,15,0,5.0,99.0,5.8,12.4,102.0,93.1,73.57
2018,3,1,15,15,30.0,94.0,5.8,12.4,108.0,117.81,95.81
2018,3,1,15,30,55.0,89.0,5.8,12.4,114.0,146.03,120.95
2018,3,1,15,45,64.0,100.5,5.55,12.3,127.0,167.09,139.28
2018,3,1,16,0,73.0,112.0,5.3,12.2,140.0,189.03,158.28
2018,3,1,16,15,71.0,101.5,5.2,12.1,125.5,174.68,146.33
2018,3,1,16,30,69.0,91.0,5.1,12.0,111.0,160.56,134.33
2018,3,1,16,45,69.5,80.0,5.0,11.9,97.0,148.02,123.31
2018,3,1,17,0,70.0,69.0,4.9,11.8,83.0,136.25,112.3
2018,3,1,17,15,46.0,49.5,4.8,11.8,57.5,96.03,76.11
2018,3,1,17,30,22.0,30.0,4.7,11.8,32.0,47.35,32.17
2018,3,1,17,45,13.0,16.5,4.55,11.75,17.5,24.69,0.0
2018,3,1,18,0,4.0,3.0,4.4,11.7,3.0,2.73,0.0
2018,3,1,18,15,2.0,1.5,4.35,11.65,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.5,8.5,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,1.6,8.7,8.0,7.02,0.0
2018,3,2,7,15,0.0,15.0,1.8,8.85,15.0,13.18,6.03
2018,3,2,7,30,0.0,22.0,2.0,9.0,22.0,19.35,11.87
2018,3,2,7,45,0.0,32.0,2.15,9.1,32.0,28.18,20.07
2018,3,2,8,0,0.0,42.0,2.3,9.2,42.0,37.03,28.21
2018,3,2,8,15,0.0,47.0,2.45,9.35,47.0,41.46,30.61
2018,3,2,8,30,0.0,52.0,2.6,9.5,52.0,45.9,34.37
2018,3,2,8,45,1.0,74.0,2.8,9.65,74.5,65.65,51.23
2018,3,2,9,0,2.0,96.0,3.0,9.8,97.0,85.1,67.65
2018,3,2,9,15,4.0,121.5,3.15,9.95,123.5,108.12,86.89
2018,3,2,9,30,6.0,147.0,3.3,10.1,150.0,131.65,106.37
2018,3,2,9,45,6.0,162.5,3.45,10.25,166.0,146.1,118.13
2018,3,2,10,0,6.0,178.0,3.6,10.4,182.0,160.71,129.94
2018,3,2,10,15,34.0,221.5,3.75,10.55,243.5,219.81,178.59
2018,3,2,10,30,62.0,265.0,3.9,10.7,305.0,280.76,228.15
2018,3,2,10,45,184.5,284.5,4.0,10.85,409.5,392.22,319.23
2018,3,2,11,0,307.0,304.0,4.1,11.0,514.0,517.77,419.43
2018,3,2,11,15,261.0,312.0,4.2,11.05,493.5,509.61,412.1
2018,3,2,11,30,215.0,320.0,4.3,11.1,473.0,486.07,393.23
2018,3,2,11,45,132.5,313.0,4.35,11.15,407.5,422.82,341.91
2018,3,2,12,0,50.0,306.0,4.4,11.2,342.0,340.09,274.25
2018,3,2,12,15,36.0,283.5,4.45,11.25,309.5,308.12,248.61
2018,3,2,12,30,22.0,261.0,4.5,11.3,277.0,261.78,211.08
2018,3,2,12,45,18.0,243.5,4.55,11.3,256.5,242.17,195.32
2018,3,2,13,0,14.0,226.0,4.6,11.3,236.0,222.22,179.18
2018,3,2,13,15,55.5,262.0,4.6,11.3,300.5,315.05,256.04
2018,3,2,13,30,97.0,298.0,4.6,11.3,365.0,398.31,323.87
2018,3,2,13,45,70.5,274.0,4.6,11.25,322.0,348.59,283.66
2018,3,2,14,0,44.0,250.0,4.6,11.2,279.0,298.18,242.78
2018,3,2,14,15,51.5,240.5,4.6,11.1,272.5,297.05,242.87
2018,3,2,14,30,59.0,231.0,4.6,11.0,266.0,295.65,242.68
2018,3,2,14,45,64.0,221.0,4.55,10.9,257.0,291.0,239.75
2018,3,2,15,0,69.0,211.0,4.5,10.8,248.0,286.1,236.63
2018,3,2,15,15,37.5,164.5,4.5,10.8,184.5,203.34,167.84
2018,3,2,15,30,6.0,118.0,4.5,10.8,121.0,113.87,91.96
2018,3,2,15,45,13.5,108.0,4.3,10.45,113.5,110.96,90.3
2018,3,2,16,0,21.0,98.0,4.1,10.1,106.0,115.51,94.87
2018,3,2,16,15,37.5,95.5,3.8,9.85,107.5,127.34,105.87
2018,3,2,16,30,54.0,93.0,3.5,9.6,109.0,139.04,116.51
2018,3,2,16,45,27.0,65.5,3.25,9.35,73.5,86.07,69.98
2018,3,2,17,0,0.0,38.0,3.0,9.1,38.0,33.51,23.45
2018,3,2,17,15,0.0,26.5,2.9,8.95,26.5,23.34,14.34
2018,3,2,17,30,0.0,15.0,2.8,8.8,15.0,13.19,5.04
2018,3,2,17,45,0.0,8.5,2.7,8.6,8.5,7.47,0.0
2018,3,2,18,0,0.0,2.0,2.6,8.4,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.65,8.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,15,6.0,1.5,1.3,6.05,1.5,0.0,0.0
2018,3,3,6,30,12.0,3.0,1.4,6.4,3.0,0.0,0.0
2018,3,3,6,45,127.5,18.5,1.45,6.7,28.5,16.83,0.0
2018,3,3,7,0,243.0,34.0,1.5,7.0,54.0,26.83,15.58
2018,3,3,7,15,366.0,44.5,1.55,7.2,99.0,36.5,26.92
2018,3,3,7,30,489.0,55.0,1.6,7.4,144.0,43.82,34.19
2018,3,3,7,45,566.0,61.5,1.65,7.65,195.5,47.36,37.73
2018,3,3,8,0,643.0,68.0,1.7,7.9,247.0,55.25,44.99
2018,3,3,8,15,692.5,73.0,1.65,8.1,299.5,108.13,62.16
2018,3,3,8,30,742.0,78.0,1.6,8.3,352.0,167.18,104.59
2018,3,3,8,45,726.0,90.0,1.6,8.5,388.0,224.8,155.81
2018,3,3,9,0,710.0,102.0,1.6,8.7,424.0,280.03,207.13
2018,3,3,9,15,660.0,124.0,1.6,8.95,446.0,330.47,254.86
2018,3,3,9,30,610.0,146.0,1.6,9.2,468.0,374.31,295.32
2018,3,3,9,45,584.0,166.0,1.6,9.45,492.5,417.5,333.07
2018,3,3,10,0,558.0,186.0,1.6,9.7,517.0,459.78,368.41
2018,3,3,10,15,516.0,189.5,1.7,9.85,508.0,474.3,381.77
2018,3,3,10,30,474.0,193.0,1.8,10.0,499.0,483.11,390.02
2018,3,3,10,45,281.5,239.5,1.9,10.2,423.0,420.41,339.8
2018,3,3,11,0,89.0,286.0,2.0,10.4,347.0,330.27,265.87
2018,3,3,11,15,246.0,282.5,2.1,10.45,457.0,469.43,378.42
2018,3,3,11,30,403.0,279.0,2.2,10.5,567.0,614.38,490.8
2018,3,3,11,45,340.5,284.5,2.3,10.6,530.0,576.8,461.07
2018,3,3,12,0,278.0,290.0,2.4,10.7,493.0,544.44,435.92
2018,3,3,12,15,153.5,254.0,2.5,10.7,366.0,394.81,318.98
2018,3,3,12,30,29.0,218.0,2.6,10.7,239.0,236.71,190.47
2018,3,3,12,45,37.5,237.0,2.7,10.65,264.0,266.24,215.14
2018,3,3,13,0,46.0,256.0,2.8,10.6,289.0,296.69,239.92
2018,3,3,13,15,112.5,252.5,2.85,10.55,331.0,375.75,305.44
2018,3,3,13,30,179.0,249.0,2.9,10.5,373.0,439.9,358.34
2018,3,3,13,45,209.0,245.0,2.95,10.4,385.0,485.97,395.38
2018,3,3,14,0,239.0,241.0,3.0,10.3,397.0,513.68,418.42
2018,3,3,14,15,316.0,231.5,3.0,10.15,428.0,579.28,472.09
2018,3,3,14,30,393.0,222.0,3.0,10.0,459.0,661.45,537.09
2018,3,3,14,45,473.0,194.0,3.0,9.85,462.0,702.41,571.3
2018,3,3,15,0,553.0,166.0,3.0,9.7,465.0,737.93,601.44
2018,3,3,15,15,478.0,165.5,3.0,9.7,409.0,659.3,541.72
2018,3,3,15,30,403.0,165.0,3.0,9.7,353.0,581.99,482.26
2018,3,3,15,45,432.0,143.0,2.95,9.35,326.0,570.38,476.37
2018,3,3,16,0,461.0,121.0,2.9,9.0,299.0,554.75,466.57
2018,3,3,16,15,460.0,103.5,2.65,8.65,260.5,516.92,437.27
2018,3,3,16,30,459.0,86.0,2.4,8.3,222.0,477.2,405.55
2018,3,3,16,45,394.5,75.0,2.2,7.95,176.0,399.66,340.62
2018,3,3,17,0,330.0,64.0,2.0,7.6,130.0,326.9,277.61
2018,3,3,17,15,254.0,49.5,1.9,7.3,91.5,247.7,207.19
2018,3,3,17,30,178.0,35.0,1.8,7.0,53.0,176.32,139.24
2018,3,3,17,45,104.0,21.0,1.65,6.7,30.0,97.89,0.0
2018,3,3,18,0,30.0,7.0,1.5,6.4,7.0,20.16,0.0
2018,3,3,18,15,15.0,3.5,1.5,6.25,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
