Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,0,112.0,235.0,2.3,11.1,297.0,232.58,185.58
2018,3,24,9,15,78.0,237.5,2.4,11.35,282.5,233.12,186.92
2018,3,24,9,30,44.0,240.0,2.5,11.6,268.0,227.92,182.99
2018,3,24,9,45,30.5,224.5,2.65,11.8,244.5,213.0,170.81
2018,3,24,10,0,17.0,209.0,2.8,12.0,221.0,193.93,155.09
2018,3,24,10,15,18.5,215.5,2.95,12.25,229.0,202.24,161.58
2018,3,24,10,30,20.0,222.0,3.1,12.5,237.0,210.67,168.12
2018,3,24,10,45,146.5,287.5,3.3,12.75,402.0,372.5,298.94
2018,3,24,11,0,273.0,353.0,3.5,13.0,567.0,546.64,434.16
2018,3,24,11,15,196.0,364.0,3.65,13.05,519.0,504.67,400.13
2018,3,24,11,30,119.0,375.0,3.8,13.1,471.0,463.59,367.05
2018,3,24,11,45,105.5,341.0,3.95,13.2,427.0,426.92,339.1
2018,3,24,12,0,92.0,307.0,4.1,13.3,383.0,387.79,308.95
2018,3,24,12,15,209.0,339.0,4.2,13.3,510.5,548.12,435.76
2018,3,24,12,30,326.0,371.0,4.3,13.3,638.0,702.29,553.45
2018,3,24,12,45,473.5,303.0,4.4,13.25,686.5,800.02,629.83
2018,3,24,13,0,621.0,235.0,4.5,13.2,735.0,890.89,700.72
2018,3,24,13,15,437.0,294.5,4.55,13.1,643.0,776.31,613.02
2018,3,24,13,30,253.0,354.0,4.6,13.0,551.0,647.07,513.07
2018,3,24,13,45,504.5,261.5,4.6,12.9,638.0,820.2,651.13
2018,3,24,14,0,756.0,169.0,4.6,12.8,725.0,979.93,770.06
2018,3,24,14,15,637.0,199.5,4.55,12.6,654.0,892.64,707.5
2018,3,24,14,30,518.0,230.0,4.5,12.4,583.0,797.74,637.81
2018,3,24,14,45,340.0,249.5,4.45,12.25,476.0,622.49,503.8
2018,3,24,15,0,162.0,269.0,4.4,12.1,369.0,453.81,369.5
2018,3,24,15,15,329.5,211.0,4.4,12.1,395.5,558.48,458.9
2018,3,24,15,30,497.0,153.0,4.4,12.1,422.0,653.66,538.17
2018,3,24,15,45,556.0,136.0,4.2,11.65,411.0,679.23,559.52
2018,3,24,16,0,615.0,119.0,4.0,11.2,400.0,690.72,570.25
2018,3,24,16,15,569.0,109.0,3.8,10.85,345.0,618.85,515.97
2018,3,24,16,30,523.0,99.0,3.6,10.5,290.0,548.37,461.36
2018,3,24,16,45,450.5,92.0,3.4,10.2,238.0,458.77,388.85
2018,3,24,17,0,378.0,85.0,3.2,9.9,186.0,381.58,324.18
2018,3,24,17,15,315.5,70.5,2.85,9.35,142.0,307.07,260.07
2018,3,24,17,30,253.0,56.0,2.5,8.8,98.0,238.42,198.97
2018,3,24,17,45,175.0,39.5,2.2,8.25,63.5,165.64,132.48
2018,3,24,18,0,97.0,23.0,1.9,7.7,29.0,83.21,37.45
2018,3,24,18,15,48.5,11.5,1.9,7.5,14.5,30.04,0.0
2018,3,24,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,5,45,12.0,3.0,1.35,5.55,2.5,0.0,0.0
2018,3,25,6,0,24.0,6.0,1.3,5.8,5.0,0.0,0.0
2018,3,25,6,15,151.0,20.5,1.55,6.4,32.0,18.65,0.0
2018,3,25,6,30,278.0,35.0,1.8,7.0,59.0,29.76,18.8
2018,3,25,6,45,403.5,44.0,2.0,7.65,106.5,35.72,26.3
2018,3,25,7,0,529.0,53.0,2.2,8.3,154.0,41.72,32.24
2018,3,25,7,15,602.5,59.0,2.35,8.65,208.0,44.93,35.4
2018,3,25,7,30,676.0,65.0,2.5,9.0,262.0,48.18,38.37
2018,3,25,7,45,703.5,72.0,2.6,9.3,312.5,51.87,41.62
2018,3,25,8,0,731.0,79.0,2.7,9.6,363.0,100.84,57.18
2018,3,25,8,15,701.0,97.5,2.8,9.85,400.0,162.71,101.97
2018,3,25,8,30,671.0,116.0,2.9,10.1,437.0,220.92,152.66
2018,3,25,8,45,731.0,113.0,2.95,10.35,495.5,280.21,203.84
2018,3,25,9,0,791.0,110.0,3.0,10.6,554.0,349.46,264.41
2018,3,25,9,15,728.0,136.5,3.05,10.8,569.5,397.29,309.71
2018,3,25,9,30,665.0,163.0,3.1,11.0,585.0,440.24,348.85
2018,3,25,9,45,734.5,150.0,3.15,11.15,641.5,506.06,403.76
2018,3,25,10,0,804.0,137.0,3.2,11.3,698.0,578.59,462.76
2018,3,25,10,15,744.0,166.0,3.25,11.45,702.5,615.02,491.99
2018,3,25,10,30,684.0,195.0,3.3,11.6,707.0,644.67,514.95
2018,3,25,10,45,599.5,239.5,3.4,11.7,698.5,663.48,528.53
2018,3,25,11,0,515.0,284.0,3.5,11.8,690.0,671.6,533.46
2018,3,25,11,15,477.5,295.5,3.55,11.85,677.5,680.14,539.55
2018,3,25,11,30,440.0,307.0,3.6,11.9,665.0,684.25,542.1
2018,3,25,11,45,519.5,286.0,3.65,11.95,712.5,754.09,595.78
2018,3,25,12,0,599.0,265.0,3.7,12.0,760.0,829.08,651.98
2018,3,25,12,15,786.0,182.5,3.8,12.05,831.0,934.93,730.3
2018,3,25,12,30,973.0,100.0,3.9,12.1,902.0,1038.94,802.89
2018,3,25,12,45,970.5,99.5,4.0,12.1,892.0,1056.68,815.24
2018,3,25,13,0,968.0,99.0,4.1,12.1,882.0,1070.32,825.66
2018,3,25,13,15,890.0,125.5,4.15,12.1,834.0,1034.13,801.42
2018,3,25,13,30,812.0,152.0,4.2,12.1,786.0,1004.68,782.2
2018,3,25,13,45,801.5,154.0,4.25,12.05,763.0,1000.76,781.13
2018,3,25,14,0,791.0,156.0,4.3,12.0,740.0,993.14,777.52
2018,3,25,14,15,718.0,172.5,4.35,11.9,685.5,944.11,744.67
2018,3,25,14,30,645.0,189.0,4.4,11.8,631.0,884.72,704.16
2018,3,25,14,45,477.5,218.5,4.4,11.75,535.5,739.88,596.32
2018,3,25,15,0,310.0,248.0,4.4,11.7,440.0,588.37,478.86
2018,3,25,15,15,379.5,221.0,4.4,11.7,439.0,616.89,505.09
2018,3,25,15,30,449.0,194.0,4.4,11.7,438.0,658.3,539.86
2018,3,25,15,45,550.0,152.5,4.4,11.4,424.0,685.74,565.81
2018,3,25,16,0,651.0,111.0,4.4,11.1,410.0,711.65,588.32
2018,3,25,16,15,689.5,91.0,4.25,10.8,374.5,694.28,576.5
2018,3,25,16,30,728.0,71.0,4.1,10.5,339.0,666.5,556.46
2018,3,25,16,45,691.5,66.0,3.9,10.25,288.5,606.33,510.06
2018,3,25,17,0,655.0,61.0,3.7,10.0,238.0,543.33,459.04
2018,3,25,17,15,519.5,56.0,3.45,9.45,177.0,420.07,355.38
2018,3,25,17,30,384.0,51.0,3.2,8.9,116.0,308.45,258.25
2018,3,25,17,45,279.5,37.5,2.95,8.4,76.0,215.82,174.38
2018,3,25,18,0,175.0,24.0,2.7,7.9,36.0,129.47,68.81
2018,3,25,18,15,87.5,12.0,2.65,7.65,18.0,46.19,0.0
2018,3,25,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,3.15,6.6,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,3.2,6.7,6.0,0.0,0.0
2018,3,26,6,15,193.5,20.0,3.35,7.1,35.5,18.19,0.0
2018,3,26,6,30,346.0,33.0,3.5,7.5,65.0,27.59,17.46
2018,3,26,6,45,464.5,41.5,3.7,7.85,114.5,33.34,24.21
2018,3,26,7,0,583.0,50.0,3.9,8.2,164.0,39.09,29.88
2018,3,26,7,15,652.0,55.5,4.0,8.7,219.0,42.09,32.79
2018,3,26,7,30,721.0,61.0,4.1,9.2,274.0,49.34,39.37
2018,3,26,7,45,766.0,65.0,4.25,9.65,330.5,51.24,40.96
2018,3,26,8,0,811.0,69.0,4.4,10.1,387.0,104.12,56.57
2018,3,26,8,15,840.5,72.0,4.45,10.55,441.0,165.81,98.14
2018,3,26,8,30,870.0,75.0,4.5,11.0,495.0,230.88,152.63
2018,3,26,8,45,891.5,76.5,4.55,11.45,544.5,299.68,214.54
2018,3,26,9,0,913.0,78.0,4.6,11.9,594.0,365.6,274.84
2018,3,26,9,15,928.5,79.5,4.6,12.2,639.0,430.54,333.75
2018,3,26,9,30,944.0,81.0,4.6,12.5,684.0,495.78,391.28
2018,3,26,9,45,956.0,82.0,4.65,12.85,723.0,558.83,445.34
2018,3,26,10,0,968.0,83.0,4.7,13.2,762.0,621.17,497.1
2018,3,26,10,15,974.0,85.0,4.7,13.45,793.5,679.83,544.39
2018,3,26,10,30,980.0,87.0,4.7,13.7,825.0,736.62,588.85
2018,3,26,10,45,983.0,89.0,4.7,13.95,848.5,789.18,628.07
2018,3,26,11,0,986.0,91.0,4.7,14.2,872.0,839.11,663.12
2018,3,26,11,15,988.0,92.5,4.65,14.35,887.5,884.92,694.73
2018,3,26,11,30,990.0,94.0,4.6,14.5,903.0,927.61,723.77
2018,3,26,11,45,989.5,95.0,4.6,14.65,909.5,964.31,748.74
2018,3,26,12,0,989.0,96.0,4.6,14.8,916.0,997.39,771.08
2018,3,26,12,15,989.0,95.5,4.6,14.9,915.0,1025.59,790.15
2018,3,26,12,30,989.0,95.0,4.6,15.0,914.0,1049.89,806.57
2018,3,26,12,45,987.0,94.5,4.55,15.1,904.0,1068.27,818.49
2018,3,26,13,0,985.0,94.0,4.5,15.2,894.0,1082.49,827.69
2018,3,26,13,15,982.0,92.0,4.45,15.2,875.5,1089.85,832.67
2018,3,26,13,30,979.0,90.0,4.4,15.2,857.0,1092.93,834.94
2018,3,26,13,45,973.5,88.5,4.35,15.2,831.0,1089.79,833.18
2018,3,26,14,0,968.0,87.0,4.3,15.2,805.0,1082.44,828.9
2018,3,26,14,15,958.0,86.0,4.25,15.15,771.0,1067.04,819.55
2018,3,26,14,30,948.0,85.0,4.2,15.1,737.0,1047.7,807.67
2018,3,26,14,45,935.0,83.0,4.15,15.05,696.0,1020.44,790.44
2018,3,26,15,0,922.0,81.0,4.1,15.0,655.0,989.69,770.84
2018,3,26,15,15,906.0,79.0,4.1,15.0,609.5,952.88,747.09
2018,3,26,15,30,890.0,77.0,4.1,15.0,564.0,913.23,721.17
2018,3,26,15,45,864.5,75.0,3.95,14.65,512.5,862.72,687.22
2018,3,26,16,0,839.0,73.0,3.8,14.3,461.0,818.6,657.55
2018,3,26,16,15,802.5,70.5,3.45,13.8,406.5,755.22,612.27
2018,3,26,16,30,766.0,68.0,3.1,13.3,352.0,691.75,566.0
2018,3,26,16,45,716.5,63.5,2.8,12.85,296.5,616.82,509.6
2018,3,26,17,0,667.0,59.0,2.5,12.4,241.0,548.49,455.77
2018,3,26,17,15,591.0,53.0,2.35,11.65,188.0,460.61,383.5
2018,3,26,17,30,515.0,47.0,2.2,10.9,135.0,378.71,312.77
2018,3,26,17,45,386.0,37.0,2.05,10.15,90.0,271.59,218.04
2018,3,26,18,0,257.0,27.0,1.9,9.4,45.0,170.26,99.09
2018,3,26,18,15,134.5,14.5,1.9,9.15,23.5,67.34,0.0
2018,3,26,18,30,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.55,8.7,3.0,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.9,6.0,5.46,0.0
2018,3,27,6,15,179.5,20.5,1.6,9.35,36.0,17.44,0.0
2018,3,27,6,30,320.0,35.0,1.6,9.8,66.0,29.22,19.05
2018,3,27,6,45,433.0,44.5,1.6,10.3,114.5,35.76,26.2
2018,3,27,7,0,546.0,54.0,1.6,10.8,163.0,42.2,32.43
2018,3,27,7,15,616.0,59.5,1.65,11.35,217.5,45.01,35.11
2018,3,27,7,30,686.0,65.0,1.7,11.9,272.0,47.86,37.64
2018,3,27,7,45,733.0,68.5,1.7,12.45,327.0,53.75,42.77
2018,3,27,8,0,780.0,72.0,1.7,13.0,382.0,106.44,58.21
2018,3,27,8,15,809.5,76.0,1.75,13.55,435.5,167.01,98.9
2018,3,27,8,30,839.0,80.0,1.8,14.1,489.0,231.0,151.41
2018,3,27,8,45,861.0,82.5,1.85,14.6,538.5,294.89,207.59
2018,3,27,9,0,883.0,85.0,1.9,15.1,588.0,363.93,268.21
2018,3,27,9,15,901.0,86.0,1.95,15.4,633.0,427.68,323.9
2018,3,27,9,30,919.0,87.0,2.0,15.7,678.0,492.03,378.46
2018,3,27,9,45,934.0,86.5,2.0,16.05,717.0,553.83,429.04
2018,3,27,10,0,949.0,86.0,2.0,16.4,756.0,615.26,477.48
2018,3,27,10,15,955.5,88.0,2.1,16.65,787.0,673.18,522.38
2018,3,27,10,30,962.0,90.0,2.2,16.9,818.0,729.33,564.69
2018,3,27,10,45,966.0,91.5,2.25,17.2,841.5,781.21,601.64
2018,3,27,11,0,970.0,93.0,2.3,17.5,865.0,830.59,634.69
2018,3,27,11,15,972.0,94.5,2.35,17.7,880.5,875.68,664.67
2018,3,27,11,30,974.0,96.0,2.4,17.9,896.0,917.69,692.35
2018,3,27,11,45,973.5,97.0,2.4,18.15,902.5,953.78,715.26
2018,3,27,12,0,973.0,98.0,2.4,18.4,909.0,986.3,735.71
2018,3,27,12,15,972.0,98.0,2.4,18.5,907.5,1013.6,753.09
2018,3,27,12,30,971.0,98.0,2.4,18.6,906.0,1037.04,768.0
2018,3,27,12,45,967.0,98.5,2.4,18.75,895.5,1054.16,778.73
2018,3,27,13,0,963.0,99.0,2.4,18.9,885.0,1067.17,786.97
2018,3,27,13,15,944.0,105.0,2.4,18.95,862.0,1067.17,787.26
2018,3,27,13,30,925.0,111.0,2.4,19.0,839.0,1062.94,785.1
2018,3,27,13,45,912.5,111.0,2.4,19.0,810.5,1054.53,780.58
2018,3,27,14,0,900.0,111.0,2.4,19.0,782.0,1042.18,773.69
2018,3,27,14,15,880.0,112.0,2.4,18.95,744.5,1019.7,760.43
2018,3,27,14,30,860.0,113.0,2.4,18.9,707.0,1004.62,752.24
2018,3,27,14,45,845.5,108.5,2.4,18.8,665.5,974.22,733.97
2018,3,27,15,0,831.0,104.0,2.4,18.7,624.0,940.59,713.6
2018,3,27,15,15,828.5,94.0,2.4,18.7,581.0,908.51,693.91
2018,3,27,15,30,826.0,84.0,2.4,18.7,538.0,872.88,671.62
2018,3,27,15,45,797.5,81.5,2.3,18.3,487.5,820.6,637.57
2018,3,27,16,0,769.0,79.0,2.2,17.9,437.0,767.03,602.12
2018,3,27,16,15,737.0,75.0,1.95,17.35,385.5,707.9,561.11
2018,3,27,16,30,705.0,71.0,1.7,16.8,334.0,648.56,518.98
2018,3,27,16,45,677.5,64.5,1.5,16.25,285.5,589.7,476.28
2018,3,27,17,0,650.0,58.0,1.3,15.7,237.0,535.37,434.7
2018,3,27,17,15,575.0,52.0,1.3,15.05,185.0,449.0,366.11
2018,3,27,17,30,500.0,46.0,1.3,14.4,133.0,368.67,298.93
2018,3,27,17,45,396.0,36.0,1.35,13.7,90.0,275.47,217.95
2018,3,27,18,0,292.0,26.0,1.4,13.0,47.0,186.92,114.33
2018,3,27,18,15,155.0,14.5,1.4,12.8,24.5,75.5,0.0
2018,3,27,18,30,18.0,3.0,1.4,12.6,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.4,12.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,45,35.0,4.5,0.9,10.7,4.5,0.0,0.0
2018,3,28,6,0,70.0,9.0,0.9,10.9,9.0,8.19,0.0
2018,3,28,6,15,218.5,21.0,0.95,11.6,39.5,17.74,0.0
2018,3,28,6,30,367.0,33.0,1.0,12.3,70.0,27.13,17.37
2018,3,28,6,45,469.5,41.5,1.0,13.0,118.5,32.94,23.5
2018,3,28,7,0,572.0,50.0,1.0,13.7,167.0,38.67,28.95
2018,3,28,7,15,634.5,55.5,1.1,14.2,220.5,41.67,31.75
2018,3,28,7,30,697.0,61.0,1.2,14.7,274.0,48.85,38.09
2018,3,28,7,45,737.0,65.5,1.25,15.25,328.5,51.13,39.95
2018,3,28,8,0,777.0,70.0,1.3,15.8,383.0,106.41,57.02
2018,3,28,8,15,805.0,73.5,1.4,16.4,435.0,166.19,97.15
2018,3,28,8,30,833.0,77.0,1.5,17.0,487.0,229.16,148.47
2018,3,28,8,45,837.0,84.5,1.65,17.6,531.0,292.21,203.91
2018,3,28,9,0,841.0,92.0,1.8,18.2,575.0,354.99,259.22
2018,3,28,9,15,857.0,94.0,1.85,18.6,618.5,417.03,312.58
2018,3,28,9,30,873.0,96.0,1.9,19.0,662.0,481.35,366.0
2018,3,28,9,45,888.0,96.5,1.9,19.35,700.5,541.53,414.49
2018,3,28,10,0,903.0,97.0,1.9,19.7,739.0,601.45,461.04
2018,3,28,10,15,929.0,91.0,1.95,20.0,775.5,661.5,506.62
2018,3,28,10,30,955.0,85.0,2.0,20.3,812.0,721.56,550.88
2018,3,28,10,45,960.5,85.5,2.0,20.65,835.5,773.05,586.24
2018,3,28,11,0,966.0,86.0,2.0,21.0,859.0,822.17,618.03
2018,3,28,11,15,969.5,86.5,2.0,21.25,874.5,867.1,646.79
2018,3,28,11,30,973.0,87.0,2.0,21.5,890.0,909.06,673.27
2018,3,28,11,45,974.5,87.5,2.0,21.7,897.5,946.13,696.43
2018,3,28,12,0,976.0,88.0,2.0,21.9,905.0,979.74,717.22
2018,3,28,12,15,976.0,87.5,2.0,22.05,903.5,1007.28,734.17
2018,3,28,12,30,976.0,87.0,2.0,22.2,902.0,1030.98,748.73
2018,3,28,12,45,973.5,87.0,2.0,22.3,892.5,1048.85,759.8
2018,3,28,13,0,971.0,87.0,2.0,22.4,883.0,1062.64,768.45
2018,3,28,13,15,967.5,86.5,2.0,22.35,865.5,1070.73,774.13
2018,3,28,13,30,964.0,86.0,2.0,22.3,848.0,1074.65,777.4
2018,3,28,13,45,958.0,84.5,2.05,22.3,822.0,1070.73,776.46
2018,3,28,14,0,952.0,83.0,2.1,22.3,796.0,1062.66,773.11
2018,3,28,14,15,943.5,82.0,2.15,22.15,763.0,1048.62,766.55
2018,3,28,14,30,935.0,81.0,2.2,22.0,730.0,1030.68,757.62
2018,3,28,14,45,923.0,80.0,2.25,21.9,691.0,1005.58,743.94
2018,3,28,15,0,911.0,79.0,2.3,21.8,652.0,977.04,728.01
2018,3,28,15,15,895.5,76.5,2.3,21.8,606.5,940.13,705.61
2018,3,28,15,30,880.0,74.0,2.3,21.8,561.0,900.4,681.18
2018,3,28,15,45,859.0,71.5,2.2,21.25,511.5,853.31,651.92
2018,3,28,16,0,838.0,69.0,2.1,20.7,462.0,804.38,620.91
2018,3,28,16,15,807.5,66.0,1.9,20.1,409.0,753.12,586.89
2018,3,28,16,30,777.0,63.0,1.7,19.5,356.0,693.44,545.95
2018,3,28,16,45,733.5,58.5,1.55,18.85,301.5,622.44,495.87
2018,3,28,17,0,690.0,54.0,1.4,18.2,247.0,553.02,444.79
2018,3,28,17,15,622.0,48.5,1.4,17.45,194.0,469.13,379.22
2018,3,28,17,30,554.0,43.0,1.4,16.7,141.0,395.4,317.83
2018,3,28,17,45,436.5,34.5,1.4,15.95,95.5,294.32,231.31
2018,3,28,18,0,319.0,26.0,1.4,15.2,50.0,200.37,127.64
2018,3,28,18,15,170.5,14.5,1.4,15.0,26.0,81.64,0.0
2018,3,28,18,30,22.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,45,35.5,4.5,0.65,14.0,5.0,0.0,0.0
2018,3,29,6,0,71.0,9.0,0.6,14.1,10.0,8.19,0.0
2018,3,29,6,15,193.5,22.5,0.65,14.65,40.0,18.97,0.24
2018,3,29,6,30,316.0,36.0,0.7,15.2,70.0,29.64,19.47
2018,3,29,6,45,464.5,41.5,0.7,15.75,123.0,32.73,23.1
2018,3,29,7,0,613.0,47.0,0.7,16.3,176.0,39.47,29.37
2018,3,29,7,15,671.5,52.0,0.8,16.8,230.0,42.48,32.12
2018,3,29,7,30,730.0,57.0,0.9,17.3,284.0,45.49,34.73
2018,3,29,7,45,768.0,61.0,1.05,17.75,338.5,47.57,36.4
2018,3,29,8,0,806.0,65.0,1.2,18.2,393.0,106.24,54.74
2018,3,29,8,15,832.5,68.0,1.3,18.75,445.5,167.26,95.81
2018,3,29,8,30,859.0,71.0,1.4,19.3,498.0,235.92,151.54
2018,3,29,8,45,878.0,73.0,1.5,19.85,546.5,299.19,206.29
2018,3,29,9,0,897.0,75.0,1.6,20.4,595.0,363.77,262.33
2018,3,29,9,15,912.5,77.0,1.6,20.75,639.5,428.03,317.02
2018,3,29,9,30,928.0,79.0,1.6,21.1,684.0,492.63,370.13
2018,3,29,9,45,939.5,79.5,1.65,21.45,722.0,553.87,419.1
2018,3,29,10,0,951.0,80.0,1.7,21.8,760.0,614.37,465.77
2018,3,29,10,15,958.5,81.0,1.7,22.1,791.0,671.85,508.44
2018,3,29,10,30,966.0,82.0,1.7,22.4,822.0,727.62,548.47
2018,3,29,10,45,971.0,83.0,1.7,22.7,845.5,779.66,583.48
2018,3,29,11,0,976.0,84.0,1.7,23.0,869.0,829.26,615.09
2018,3,29,11,15,979.0,85.5,1.75,23.15,885.0,875.11,644.66
2018,3,29,11,30,982.0,87.0,1.8,23.3,901.0,917.94,672.04
2018,3,29,11,45,983.0,87.5,1.85,23.5,908.0,954.8,695.26
2018,3,29,12,0,984.0,88.0,1.9,23.7,915.0,988.13,716.18
2018,3,29,12,15,982.0,89.5,1.95,23.7,914.0,1016.06,734.23
2018,3,29,12,30,980.0,91.0,2.0,23.7,913.0,1040.09,749.92
2018,3,29,12,45,975.0,92.5,2.05,23.75,902.5,1057.21,761.23
2018,3,29,13,0,970.0,94.0,2.1,23.8,892.0,1070.19,770.13
2018,3,29,13,15,966.5,92.5,2.15,23.75,874.0,1077.18,775.76
2018,3,29,13,30,963.0,91.0,2.2,23.7,856.0,1079.96,778.97
2018,3,29,13,45,957.5,90.0,2.2,23.65,830.5,1077.11,778.19
2018,3,29,14,0,952.0,89.0,2.2,23.6,805.0,1070.13,775.03
2018,3,29,14,15,943.5,87.5,2.25,23.45,771.5,1055.5,768.1
2018,3,29,14,30,935.0,86.0,2.3,23.3,738.0,1036.96,758.82
2018,3,29,14,45,923.0,84.0,2.3,23.15,698.0,1010.63,743.99
2018,3,29,15,0,911.0,82.0,2.3,23.0,658.0,980.84,726.94
2018,3,29,15,15,895.0,80.0,2.3,23.0,612.5,944.06,704.78
2018,3,29,15,30,879.0,78.0,2.3,23.0,567.0,904.5,680.62
2018,3,29,15,45,858.0,75.0,2.2,22.4,517.0,856.8,651.26
2018,3,29,16,0,837.0,72.0,2.1,21.8,467.0,815.2,625.68
2018,3,29,16,15,807.5,69.0,1.95,21.15,414.0,756.76,587.31
2018,3,29,16,30,778.0,66.0,1.8,20.5,361.0,697.75,547.63
2018,3,29,16,45,731.5,61.0,1.65,19.9,305.0,623.83,495.53
2018,3,29,17,0,685.0,56.0,1.5,19.3,249.0,551.77,442.52
2018,3,29,17,15,621.0,50.5,1.45,18.45,197.0,470.5,379.12
2018,3,29,17,30,557.0,45.0,1.4,17.6,145.0,399.22,319.89
2018,3,29,17,45,439.5,36.0,1.35,16.8,98.5,297.23,233.18
2018,3,29,18,0,322.0,27.0,1.3,16.0,52.0,203.55,134.15
2018,3,29,18,15,172.0,15.0,1.3,15.75,27.0,82.61,0.0
2018,3,29,18,30,22.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.3,15.25,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,30,5,45,27.0,4.0,0.7,14.2,4.5,0.0,0.0
2018,3,30,6,0,54.0,8.0,0.7,14.3,9.0,7.28,0.0
2018,3,30,6,15,143.5,23.0,0.65,14.85,36.5,18.14,3.01
2018,3,30,6,30,233.0,38.0,0.6,15.4,64.0,29.54,19.55
2018,3,30,6,45,416.5,46.0,0.6,16.0,123.5,36.37,26.31
2018,3,30,7,0,600.0,54.0,0.6,16.6,183.0,41.78,31.39
2018,3,30,7,15,670.5,58.0,0.6,17.1,239.5,47.59,36.61
2018,3,30,7,30,741.0,62.0,0.6,17.6,296.0,49.6,38.3
2018,3,30,7,45,780.0,66.5,0.55,18.05,352.0,53.93,41.93
2018,3,30,8,0,819.0,71.0,0.5,18.5,408.0,113.98,59.93
2018,3,30,8,15,845.0,74.5,0.55,19.15,461.5,176.28,101.92
2018,3,30,8,30,871.0,78.0,0.6,19.8,515.0,241.48,154.32
2018,3,30,8,45,748.0,118.0,0.65,20.45,519.0,296.71,206.43
2018,3,30,9,0,625.0,158.0,0.7,21.1,523.0,340.32,247.44
2018,3,30,9,15,606.0,179.0,0.7,21.5,554.0,393.16,290.9
2018,3,30,9,30,587.0,200.0,0.7,21.9,585.0,441.24,329.03
2018,3,30,9,45,577.5,218.5,0.7,22.3,615.0,490.93,366.64
2018,3,30,10,0,568.0,237.0,0.7,22.7,645.0,538.82,401.48
2018,3,30,10,15,567.5,251.0,0.7,23.0,673.0,586.41,435.12
2018,3,30,10,30,567.0,265.0,0.7,23.3,701.0,632.86,466.91
2018,3,30,10,45,557.0,280.0,0.7,23.55,719.0,672.14,492.98
2018,3,30,11,0,547.0,295.0,0.7,23.8,737.0,709.18,516.95
2018,3,30,11,15,626.5,264.0,0.75,23.95,779.0,774.29,561.75
2018,3,30,11,30,706.0,233.0,0.8,24.1,821.0,841.72,607.01
2018,3,30,11,45,842.0,167.5,0.85,24.25,874.5,920.64,657.71
2018,3,30,12,0,978.0,102.0,0.9,24.4,928.0,998.35,705.25
2018,3,30,12,15,977.5,102.0,1.0,24.45,926.5,1026.04,722.91
2018,3,30,12,30,977.0,102.0,1.1,24.5,925.0,1049.88,739.01
2018,3,30,12,45,879.5,148.5,1.2,24.55,883.0,1034.94,731.56
2018,3,30,13,0,782.0,195.0,1.3,24.6,841.0,1010.93,718.95
2018,3,30,13,15,863.0,151.5,1.35,24.6,851.0,1049.73,744.67
2018,3,30,13,30,944.0,108.0,1.4,24.6,861.0,1080.41,764.59
2018,3,30,13,45,930.0,109.0,1.45,24.6,831.5,1071.33,760.38
2018,3,30,14,0,916.0,110.0,1.5,24.6,802.0,1058.28,754.34
2018,3,30,14,15,856.0,123.5,1.45,24.55,748.5,1020.74,731.64
2018,3,30,14,30,796.0,137.0,1.4,24.5,695.0,969.18,700.26
2018,3,30,14,45,783.5,131.0,1.4,24.4,654.5,939.96,683.95
2018,3,30,15,0,771.0,125.0,1.4,24.3,614.0,907.64,665.27
2018,3,30,15,15,715.5,130.5,1.4,24.3,559.5,851.82,630.7
2018,3,30,15,30,660.0,136.0,1.4,24.3,505.0,789.58,591.42
2018,3,30,15,45,568.5,145.0,1.25,24.1,442.5,699.31,530.83
2018,3,30,16,0,477.0,154.0,1.1,23.9,380.0,606.93,465.98
2018,3,30,16,15,399.0,147.5,1.05,23.2,322.0,519.26,404.42
2018,3,30,16,30,321.0,141.0,1.0,22.5,264.0,421.34,333.03
2018,3,30,16,45,356.0,115.0,0.9,21.85,232.0,417.09,331.82
2018,3,30,17,0,391.0,89.0,0.8,21.2,200.0,392.87,314.05
2018,3,30,17,15,364.5,73.0,0.9,20.35,159.5,338.05,271.4
2018,3,30,17,30,338.0,57.0,1.0,19.5,119.0,285.04,227.81
2018,3,30,17,45,263.0,43.0,1.1,18.65,81.5,212.21,165.69
2018,3,30,18,0,188.0,29.0,1.2,17.8,44.0,145.4,97.31
2018,3,30,18,15,102.5,15.5,1.25,17.4,23.0,55.14,0.0
2018,3,30,18,30,17.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,3,30,18,45,8.5,1.0,1.3,16.55,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,0.45,15.5,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,0.4,15.6,7.0,6.37,0.0
2018,3,31,6,15,42.0,24.5,0.4,15.95,29.0,20.36,6.35
2018,3,31,6,30,81.0,42.0,0.4,16.3,51.0,34.28,23.66
2018,3,31,6,45,131.0,61.5,0.4,16.65,86.0,47.86,36.31
2018,3,31,7,0,181.0,81.0,0.4,17.0,121.0,62.0,49.09
2018,3,31,7,15,213.0,100.0,0.45,17.35,159.5,75.27,60.78
2018,3,31,7,30,245.0,119.0,0.5,17.7,198.0,88.06,71.75
2018,3,31,7,45,268.5,140.0,0.5,18.05,240.5,103.35,84.6
2018,3,31,8,0,292.0,161.0,0.5,18.4,283.0,142.33,101.45
2018,3,31,8,15,361.5,171.0,0.45,18.95,341.0,183.41,128.27
2018,3,31,8,30,431.0,181.0,0.4,19.5,399.0,230.49,162.73
2018,3,31,8,45,563.0,164.0,0.35,20.05,477.5,285.04,202.75
2018,3,31,9,0,695.0,147.0,0.3,20.6,556.0,355.47,256.26
2018,3,31,9,15,793.0,125.5,0.4,20.95,624.5,424.85,310.83
2018,3,31,9,30,891.0,104.0,0.5,21.3,693.0,501.64,370.33
2018,3,31,9,45,901.0,106.5,0.6,21.7,730.5,562.09,417.17
2018,3,31,10,0,911.0,109.0,0.7,22.1,768.0,621.73,461.98
2018,3,31,10,15,918.5,111.0,0.75,22.25,798.5,678.31,503.16
2018,3,31,10,30,926.0,113.0,0.8,22.4,829.0,733.28,542.02
2018,3,31,10,45,931.0,114.0,0.85,22.55,852.0,783.68,576.58
2018,3,31,11,0,936.0,115.0,0.9,22.7,875.0,831.76,607.27
2018,3,31,11,15,869.0,151.0,1.0,22.75,866.5,859.29,625.43
2018,3,31,11,30,802.0,187.0,1.1,22.8,858.0,873.86,635.5
2018,3,31,11,45,692.0,243.5,1.2,22.85,826.0,869.77,632.63
2018,3,31,12,0,582.0,300.0,1.3,22.9,794.0,848.86,617.76
2018,3,31,12,15,561.5,310.5,1.45,22.8,786.5,861.3,627.92
2018,3,31,12,30,541.0,321.0,1.6,22.7,779.0,870.46,635.49
2018,3,31,12,45,504.5,329.0,1.7,22.6,752.0,858.29,628.3
2018,3,31,13,0,468.0,337.0,1.8,22.5,725.0,842.57,618.86
2018,3,31,13,15,339.0,363.0,1.9,22.25,641.0,735.62,546.0
2018,3,31,13,30,210.0,389.0,2.0,22.0,557.0,622.81,466.89
2018,3,31,13,45,199.0,379.5,2.05,21.8,535.0,605.68,456.64
2018,3,31,14,0,188.0,370.0,2.1,21.6,513.0,587.5,444.85
2018,3,31,14,15,184.0,353.0,2.1,21.3,488.0,566.89,431.57
2018,3,31,14,30,180.0,336.0,2.1,21.0,463.0,545.28,417.5
2018,3,31,14,45,182.0,317.0,2.1,20.75,439.0,526.3,405.39
2018,3,31,15,0,184.0,298.0,2.1,20.5,415.0,506.27,392.41
2018,3,31,15,15,178.0,274.5,2.1,20.5,381.5,472.33,368.49
2018,3,31,15,30,172.0,251.0,2.1,20.5,348.0,437.72,343.84
2018,3,31,15,45,187.5,227.5,2.0,19.8,324.5,421.43,334.04
2018,3,31,16,0,203.0,204.0,1.9,19.1,301.0,403.23,322.47
2018,3,31,16,15,213.5,179.5,1.8,18.6,271.0,377.7,304.58
2018,3,31,16,30,224.0,155.0,1.7,18.1,241.0,364.56,295.76
2018,3,31,16,45,218.0,132.0,1.6,17.6,205.5,324.5,264.97
2018,3,31,17,0,212.0,109.0,1.5,17.1,170.0,284.05,232.97
2018,3,31,17,15,185.5,88.0,1.5,16.5,133.5,233.25,191.19
2018,3,31,17,30,159.0,67.0,1.5,15.9,97.0,184.42,149.58
2018,3,31,17,45,118.0,48.5,1.45,15.3,66.5,134.09,105.32
2018,3,31,18,0,77.0,30.0,1.4,14.7,36.0,86.49,58.34
2018,3,31,18,15,41.5,16.0,1.4,14.4,19.0,31.15,0.0
2018,3,31,18,30,6.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,5,45,12.5,5.0,1.9,10.0,5.5,0.0,0.0
2018,4,1,6,0,25.0,10.0,1.9,10.3,11.0,9.1,0.0
2018,4,1,6,15,64.0,26.5,2.05,10.85,33.5,21.36,8.84
2018,4,1,6,30,103.0,43.0,2.2,11.4,56.0,34.11,24.1
2018,4,1,6,45,309.5,53.0,2.3,11.95,117.5,40.35,30.37
2018,4,1,7,0,516.0,63.0,2.4,12.5,179.0,48.73,38.16
2018,4,1,7,15,601.0,67.0,2.3,13.05,236.5,50.05,39.4
2018,4,1,7,30,686.0,71.0,2.2,13.6,294.0,51.59,40.67
2018,4,1,7,45,727.0,75.0,2.15,14.15,348.5,63.85,51.35
2018,4,1,8,0,768.0,79.0,2.1,14.7,403.0,120.33,67.15
2018,4,1,8,15,791.5,84.5,2.0,15.35,454.5,180.72,109.91
2018,4,1,8,30,815.0,90.0,1.9,16.0,506.0,243.78,162.21
2018,4,1,8,45,842.0,91.0,1.85,16.6,556.5,306.34,216.56
2018,4,1,9,0,869.0,92.0,1.8,17.2,607.0,371.34,272.84
2018,4,1,9,15,885.5,93.5,1.85,17.75,651.0,437.36,329.05
2018,4,1,9,30,902.0,95.0,1.9,18.3,695.0,500.53,381.31
2018,4,1,9,45,915.0,95.5,1.95,18.85,733.0,561.17,429.89
2018,4,1,10,0,928.0,96.0,2.0,19.4,771.0,621.25,476.3
2018,4,1,10,15,936.0,97.0,2.1,19.8,801.5,677.86,519.17
2018,4,1,10,30,944.0,98.0,2.2,20.2,832.0,732.86,559.63
2018,4,1,10,45,950.0,98.5,2.3,20.55,855.5,784.07,595.64
2018,4,1,11,0,956.0,99.0,2.4,20.9,879.0,832.98,628.19
2018,4,1,11,15,959.0,99.5,2.55,21.05,894.0,876.95,657.98
2018,4,1,11,30,962.0,100.0,2.7,21.2,909.0,917.94,685.65
2018,4,1,11,45,963.5,100.5,2.8,21.35,916.0,954.45,709.85
2018,4,1,12,0,965.0,101.0,2.9,21.5,923.0,987.55,731.78
2018,4,1,12,15,964.5,101.0,3.05,21.45,921.5,1014.7,750.81
2018,4,1,12,30,964.0,101.0,3.2,21.4,920.0,1038.04,767.48
2018,4,1,12,45,961.5,101.5,3.35,21.4,910.5,1056.06,780.65
2018,4,1,13,0,959.0,102.0,3.5,21.4,901.0,1070.06,791.36
2018,4,1,13,15,955.5,101.0,3.65,21.2,883.0,1077.35,798.45
2018,4,1,13,30,952.0,100.0,3.8,21.0,865.0,1080.5,803.01
2018,4,1,13,45,946.0,99.0,3.9,20.85,839.5,1077.0,802.81
2018,4,1,14,0,940.0,98.0,4.0,20.7,814.0,1069.41,800.09
2018,4,1,14,15,931.0,97.0,4.1,20.4,780.5,1054.82,793.27
2018,4,1,14,30,922.0,96.0,4.2,20.1,747.0,1036.4,783.97
2018,4,1,14,45,909.5,94.0,4.3,19.8,707.0,1009.69,769.04
2018,4,1,15,0,897.0,92.0,4.4,19.5,667.0,979.6,751.72
2018,4,1,15,15,880.5,89.5,4.4,19.5,621.0,941.99,727.66
2018,4,1,15,30,864.0,87.0,4.4,19.5,575.0,910.62,707.91
2018,4,1,15,45,841.5,84.5,4.45,18.65,525.0,862.16,678.32
2018,4,1,16,0,819.0,82.0,4.5,17.8,475.0,811.88,646.71
2018,4,1,16,15,787.0,78.5,4.35,17.2,421.5,751.24,604.69
2018,4,1,16,30,755.0,75.0,4.2,16.6,368.0,690.24,561.48
2018,4,1,16,45,708.5,70.5,4.1,16.05,313.0,621.94,511.47
2018,4,1,17,0,662.0,66.0,4.0,15.5,258.0,551.78,457.05
2018,4,1,17,15,589.0,59.5,3.75,14.8,204.0,465.1,386.01
2018,4,1,17,30,516.0,53.0,3.5,14.1,150.0,384.06,316.59
2018,4,1,17,45,394.5,43.5,3.25,13.45,103.5,280.91,226.49
2018,4,1,18,0,273.0,34.0,3.0,12.8,57.0,188.76,136.03
2018,4,1,18,15,149.0,20.0,2.9,12.4,31.0,77.71,0.0
2018,4,1,18,30,25.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,1,18,45,12.5,3.0,2.7,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,5,45,13.5,5.5,3.15,10.4,6.0,0.0,0.0
2018,4,2,6,0,27.0,11.0,3.2,10.5,12.0,10.01,0.0
2018,4,2,6,15,66.5,28.0,3.2,10.75,35.0,22.53,10.87
2018,4,2,6,30,106.0,45.0,3.2,11.0,58.0,35.61,25.56
2018,4,2,6,45,128.5,64.5,3.25,11.2,88.5,50.05,39.14
2018,4,2,7,0,151.0,84.0,3.3,11.4,119.0,63.99,52.03
2018,4,2,7,15,175.5,97.0,3.35,11.75,147.5,73.05,60.23
2018,4,2,7,30,200.0,110.0,3.4,12.1,176.0,81.77,67.88
2018,4,2,7,45,221.5,133.0,3.45,12.45,218.0,99.64,77.86
2018,4,2,8,0,243.0,156.0,3.5,12.8,260.0,136.51,100.91
2018,4,2,8,15,383.5,158.0,3.45,13.2,345.0,175.23,124.61
2018,4,2,8,30,524.0,160.0,3.4,13.6,430.0,235.74,169.47
2018,4,2,8,45,635.5,145.5,3.4,13.95,503.5,293.3,216.07
2018,4,2,9,0,747.0,131.0,3.4,14.3,577.0,362.15,273.43
2018,4,2,9,15,749.0,140.0,3.35,14.7,614.5,419.94,323.92
2018,4,2,9,30,751.0,149.0,3.3,15.1,652.0,476.99,372.21
2018,4,2,9,45,766.5,152.0,3.2,15.45,689.5,534.73,419.31
2018,4,2,10,0,782.0,155.0,3.1,15.8,727.0,593.46,465.52
2018,4,2,10,15,796.0,157.0,3.15,16.15,759.5,648.69,508.21
2018,4,2,10,30,810.0,159.0,3.2,16.5,792.0,703.37,549.34
2018,4,2,10,45,719.5,211.5,3.25,16.9,785.5,730.76,567.54
2018,4,2,11,0,629.0,264.0,3.3,17.3,779.0,746.51,576.72
2018,4,2,11,15,580.5,290.5,3.4,17.55,772.5,762.25,587.1
2018,4,2,11,30,532.0,317.0,3.5,17.8,766.0,774.29,594.51
2018,4,2,11,45,593.0,291.5,3.6,18.05,795.5,827.57,633.82
2018,4,2,12,0,654.0,266.0,3.7,18.3,825.0,884.23,674.77
2018,4,2,12,15,787.0,191.0,3.8,18.4,863.0,949.94,721.91
2018,4,2,12,30,920.0,116.0,3.9,18.5,901.0,1012.24,764.41
2018,4,2,12,45,932.0,108.5,4.0,18.6,896.0,1035.31,780.17
2018,4,2,13,0,944.0,101.0,4.1,18.7,891.0,1054.65,793.84
2018,4,2,13,15,940.5,100.0,4.15,18.65,873.0,1061.68,799.5
2018,4,2,13,30,937.0,99.0,4.2,18.6,855.0,1064.63,802.68
2018,4,2,13,45,931.0,98.0,4.25,18.55,829.5,1061.0,801.61
2018,4,2,14,0,925.0,97.0,4.3,18.5,804.0,1053.35,798.04
2018,4,2,14,15,915.0,96.5,4.25,18.3,771.0,1038.34,789.43
2018,4,2,14,30,905.0,96.0,4.2,18.1,738.0,1019.59,778.44
2018,4,2,14,45,891.0,95.0,4.2,17.95,698.0,992.78,762.15
2018,4,2,15,0,877.0,94.0,4.2,17.8,658.0,962.74,743.64
2018,4,2,15,15,861.0,91.0,4.2,17.8,613.0,925.42,719.54
2018,4,2,15,30,845.0,88.0,4.2,17.8,568.0,894.38,699.8
2018,4,2,15,45,821.5,86.0,4.1,17.25,518.5,846.19,668.4
2018,4,2,16,0,798.0,84.0,4.0,16.7,469.0,796.31,635.34
2018,4,2,16,15,765.0,80.5,3.85,16.25,416.0,735.61,593.06
2018,4,2,16,30,732.0,77.0,3.7,15.8,363.0,674.67,549.63
2018,4,2,16,45,684.0,71.5,3.55,15.35,307.5,605.16,498.23
2018,4,2,17,0,636.0,66.0,3.4,14.9,252.0,533.86,442.47
2018,4,2,17,15,554.5,59.0,3.2,14.2,197.5,442.61,367.9
2018,4,2,17,30,473.0,52.0,3.0,13.5,143.0,358.12,295.9
2018,4,2,17,45,360.5,42.0,2.75,12.85,98.5,261.75,211.6
2018,4,2,18,0,248.0,32.0,2.5,12.2,54.0,178.24,130.49
2018,4,2,18,15,137.0,18.5,2.5,11.85,29.5,71.48,0.0
2018,4,2,18,30,26.0,5.0,2.5,11.5,5.0,0.0,0.0
2018,4,2,18,45,13.0,2.5,2.5,11.2,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.35,9.45,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.3,9.8,18.0,14.55,0.0
2018,4,3,6,15,211.0,31.0,1.45,10.35,54.5,24.4,13.24
2018,4,3,6,30,341.0,46.0,1.6,10.9,91.0,37.88,27.7
2018,4,3,6,45,437.0,56.0,1.7,11.5,141.0,44.46,34.2
2018,4,3,7,0,533.0,66.0,1.8,12.1,191.0,50.9,40.22
2018,4,3,7,15,597.5,72.0,1.7,12.6,245.5,53.68,42.74
2018,4,3,7,30,662.0,78.0,1.6,13.1,300.0,56.47,45.11
2018,4,3,7,45,708.0,81.0,1.5,13.6,354.5,66.29,44.13
2018,4,3,8,0,754.0,84.0,1.4,14.1,409.0,126.76,72.25
2018,4,3,8,15,785.0,87.5,1.35,14.7,462.0,185.73,114.27
2018,4,3,8,30,816.0,91.0,1.3,15.3,515.0,248.31,166.02
2018,4,3,8,45,840.5,92.5,1.2,15.95,564.5,310.69,219.96
2018,4,3,9,0,865.0,94.0,1.1,16.6,614.0,375.2,275.18
2018,4,3,9,15,880.5,96.0,1.05,17.15,658.0,440.97,330.09
