Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,30,745.0,87.0,1.7,12.8,422.0,67.76,54.78
2018,5,3,7,45,773.0,90.0,1.6,13.3,474.5,121.57,68.88
2018,5,3,8,0,801.0,93.0,1.5,13.8,527.0,178.84,107.7
2018,5,3,8,15,821.5,95.5,1.5,14.45,576.5,237.43,155.64
2018,5,3,8,30,842.0,98.0,1.5,15.1,626.0,298.03,208.1
2018,5,3,8,45,858.0,100.5,1.5,15.75,672.0,363.62,264.75
2018,5,3,9,0,874.0,103.0,1.5,16.4,718.0,424.69,316.73
2018,5,3,9,15,885.5,105.0,1.55,16.95,758.5,483.93,366.07
2018,5,3,9,30,897.0,107.0,1.6,17.5,799.0,542.93,413.49
2018,5,3,9,45,905.5,109.0,1.7,18.1,833.5,599.77,457.84
2018,5,3,10,0,914.0,111.0,1.8,18.7,868.0,655.55,499.95
2018,5,3,10,15,920.0,112.0,1.8,19.2,895.5,707.52,537.56
2018,5,3,10,30,926.0,113.0,1.8,19.7,923.0,757.67,572.72
2018,5,3,10,45,930.5,114.0,1.85,20.15,943.5,804.67,603.81
2018,5,3,11,0,935.0,115.0,1.9,20.6,964.0,849.31,632.42
2018,5,3,11,15,938.0,115.5,1.95,20.95,977.0,889.71,658.16
2018,5,3,11,30,941.0,116.0,2.0,21.3,990.0,927.27,681.84
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,959.56,701.4
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,988.58,718.77
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,1013.21,734.92
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,1034.29,748.89
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,1049.69,758.77
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,1061.25,766.37
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,1065.9,770.2
2018,5,3,13,30,940.0,105.0,2.4,22.9,934.0,1066.58,771.71
2018,5,3,13,45,935.0,104.0,2.45,22.95,908.0,1062.31,770.24
2018,5,3,14,0,930.0,103.0,2.5,23.0,882.0,1054.13,766.45
2018,5,3,14,15,922.5,101.0,2.55,22.95,848.5,1038.54,758.33
2018,5,3,14,30,915.0,99.0,2.6,22.9,815.0,1019.24,747.92
2018,5,3,14,45,905.0,97.0,2.65,22.85,775.5,993.96,733.64
2018,5,3,15,0,895.0,95.0,2.7,22.8,736.0,965.37,717.17
2018,5,3,15,15,881.0,93.0,2.7,22.8,691.5,929.97,695.5
2018,5,3,15,30,867.0,91.0,2.7,22.8,647.0,891.9,671.91
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,847.37,645.24
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,808.33,621.87
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,753.5,586.09
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,697.88,549.0
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,634.87,505.41
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,572.6,459.6
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,503.76,406.48
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,435.48,351.77
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,355.14,285.26
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,282.06,222.45
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,188.64,142.56
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,106.48,61.01
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,40.32,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,10.91,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,18.99,1.74
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,28.52,18.69
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,39.37,29.14
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,46.31,35.7
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,52.93,41.72
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,67.0,54.13
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,80.96,66.17
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,92.77,76.05
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,106.68,87.54
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,148.44,100.89
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,194.76,132.05
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,243.61,171.24
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,291.2,210.51
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,337.6,248.32
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,383.0,284.31
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,435.39,324.03
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,492.31,366.19
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,540.07,400.94
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,586.87,433.97
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,644.61,475.16
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,705.03,517.39
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,739.58,540.32
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,772.34,561.77
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,831.85,603.41
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,894.58,645.96
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,917.15,660.53
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,935.81,673.1
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,906.83,652.28
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,872.72,628.23
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,873.6,629.64
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,871.62,628.87
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,891.96,644.44
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,909.63,658.15
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,950.27,688.93
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,984.6,713.61
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,983.64,714.66
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,971.44,708.95
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,962.57,705.75
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,948.49,699.19
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,918.96,681.47
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,885.94,661.48
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,840.91,635.86
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,794.07,608.26
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,739.99,574.11
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,685.24,538.47
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,621.74,495.13
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,562.36,451.53
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,490.53,396.56
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,422.05,341.94
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,341.61,275.45
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,268.6,212.8
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,189.45,143.88
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,119.77,72.22
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,44.93,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,5.91,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,11.44,0.0
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,23.37,14.39
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,35.06,25.38
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,46.6,36.01
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,58.08,46.37
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,80.68,66.32
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,99.05,82.17
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,118.14,98.31
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,138.53,115.25
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,165.74,121.74
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,206.41,149.17
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,248.3,181.86
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,291.57,216.59
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,337.57,252.28
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,386.55,290.44
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,429.7,324.31
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,471.76,356.23
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,522.04,392.79
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,574.15,429.5
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,616.61,458.52
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,658.27,486.3
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,700.94,514.83
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,742.99,542.39
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,775.39,564.72
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,806.23,585.83
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,789.56,574.34
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,761.1,554.97
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,816.8,594.47
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,865.92,628.73
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,857.78,623.61
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,846.73,617.06
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,852.36,622.97
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,855.48,627.15
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,773.13,571.83
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,703.57,524.19
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,664.16,498.62
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,623.91,471.76
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,678.92,517.04
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,744.58,568.77
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,693.62,532.59
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,627.4,485.92
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,643.91,504.47
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,638.06,506.42
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,531.7,426.61
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,418.24,339.27
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,329.82,269.29
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,237.56,194.16
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,191.92,157.14
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,146.94,119.67
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,126.07,101.56
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,106.13,83.59
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,74.75,55.63
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,44.06,25.22
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,18.08,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,12.28,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,19.69,5.57
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,29.11,19.63
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,38.26,28.58
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,46.29,36.17
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,54.93,44.09
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,63.43,51.68
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,70.98,58.23
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,72.9,59.6
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,79.89,65.4
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,124.21,72.09
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,184.77,111.85
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,244.51,161.07
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,306.25,214.67
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,372.15,271.6
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,433.5,323.63
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,491.85,372.24
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,548.52,417.65
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,607.51,462.92
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,667.04,506.9
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,718.78,545.35
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,768.23,581.25
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,807.83,607.82
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,842.44,630.39
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,852.39,636.08
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,841.01,625.52
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,845.12,627.99
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,844.54,626.99
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,858.09,636.65
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,869.23,644.59
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,867.11,643.85
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,862.2,641.34
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,858.73,639.59
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,852.71,636.17
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,667.52,504.9
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,478.82,365.65
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,404.32,311.12
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,346.5,267.44
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,396.42,307.5
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,461.94,358.41
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,408.21,318.38
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,338.99,266.46
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,310.32,246.03
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,281.2,224.73
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,440.74,356.78
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,567.92,459.32
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,448.34,365.58
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,327.0,268.6
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,286.25,236.42
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,255.52,210.82
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,250.49,204.95
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,240.58,192.91
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,166.68,128.06
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,102.97,66.28
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,38.45,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,13.64,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,22.15,8.21
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,32.03,22.12
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,39.94,29.92
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,44.41,34.26
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,48.82,38.29
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,51.38,40.5
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,53.89,42.54
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,61.0,48.56
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,69.98,56.1
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,125.76,69.63
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,184.78,110.17
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,244.87,159.44
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,306.75,212.97
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,373.1,270.15
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,434.6,322.39
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,494.96,372.64
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,555.2,421.11
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,612.4,465.83
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,668.65,508.4
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,721.93,547.6
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,773.37,584.42
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,820.45,615.38
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,865.04,643.98
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,905.3,669.97
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,942.57,693.82
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,967.06,709.17
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,986.86,721.56
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,1018.69,742.71
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,1047.28,761.65
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,1061.38,771.07
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,1071.58,778.21
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,1076.32,782.15
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,1077.08,783.72
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,1071.35,781.42
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,1061.73,776.77
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,1045.73,768.23
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,1026.04,757.38
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,1000.47,742.31
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,971.65,725.1
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,935.89,702.88
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,897.46,678.72
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,860.07,656.24
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,812.39,626.15
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,758.76,591.26
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,704.27,554.95
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,640.27,510.33
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,580.02,465.48
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,509.04,411.1
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,441.14,356.97
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,362.69,292.09
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,290.82,230.36
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,206.17,157.35
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,134.41,88.37
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,52.48,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,13.64,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,23.74,10.26
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,31.01,21.26
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,38.1,28.23
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,42.27,32.29
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,46.37,36.06
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,48.29,37.73
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,55.03,43.59
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,56.61,44.73
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,66.28,44.06
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,122.24,66.54
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,181.03,107.5
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,240.49,156.88
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,307.02,214.7
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,366.98,267.65
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,427.11,319.69
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,468.54,357.18
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,503.09,386.46
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,521.66,400.92
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,523.95,401.29
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,579.18,442.74
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,640.04,487.4
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,682.44,517.78
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,725.71,548.41
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,814.83,614.46
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,898.22,671.83
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,927.13,689.54
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,952.97,705.61
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,884.96,657.39
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,778.33,578.23
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,712.37,531.08
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,628.82,470.57
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,727.86,544.74
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,812.11,606.62
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,772.32,578.84
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,730.88,550.47
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,669.91,507.88
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,591.99,452.46
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,632.58,486.17
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,651.75,504.04
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,642.39,498.94
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,646.22,503.3
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,643.31,505.82
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,633.64,503.22
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,628.12,501.68
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,610.02,490.49
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,534.64,433.48
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,462.34,377.5
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,449.11,367.38
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,428.74,349.8
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,339.31,274.85
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,259.55,206.41
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,179.68,137.37
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,115.21,76.75
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,44.65,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,13.19,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,22.58,10.25
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,29.92,20.33
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,37.05,27.28
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,41.28,31.36
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,45.44,35.17
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,47.04,36.54
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,53.33,41.97
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,55.01,43.2
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,65.69,42.79
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,121.38,64.95
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,187.19,111.39
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,247.48,161.14
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,309.46,215.13
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,370.62,268.92
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,432.41,322.17
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,492.78,373.19
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,552.79,422.29
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,609.92,467.71
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,665.87,510.82
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,718.98,550.99
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,770.1,588.64
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,816.54,620.23
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,860.41,649.77
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,900.8,676.73
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,938.15,701.46
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,970.95,723.32
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,1000.35,742.9
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,1023.44,758.29
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,1042.76,771.29
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,1056.31,780.58
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,1065.93,787.44
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,1070.51,791.42
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,1071.1,792.93
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,1065.69,790.33
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,1056.35,785.31
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,1041.22,777.38
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,1022.43,767.06
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,996.01,751.16
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,966.29,733.02
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,931.85,711.13
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,894.71,687.24
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,849.51,660.23
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,809.56,636.34
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,755.67,600.24
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,700.94,562.77
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,638.8,518.57
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,577.33,472.11
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,509.79,418.8
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,442.98,364.14
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,365.44,298.64
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,294.4,236.43
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,212.81,164.61
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,143.21,98.16
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,57.65,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,4.55,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,15.01,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,24.43,12.33
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,33.42,23.59
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,44.0,33.71
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,48.25,37.88
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,52.46,41.77
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,55.62,44.55
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,58.66,47.12
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,59.99,48.06
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,77.07,52.75
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,132.23,76.21
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,190.52,117.36
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,248.61,165.71
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,308.63,218.38
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,368.44,271.38
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,432.99,327.05
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,491.4,376.52
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,549.06,423.72
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,604.07,467.43
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,657.42,508.46
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,707.96,546.89
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,756.69,583.05
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,801.96,615.11
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,844.84,643.96
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,877.76,666.06
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,899.5,680.44
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,921.61,695.31
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,933.84,703.34
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,915.99,687.9
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,894.54,669.88
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,947.85,710.21
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,1002.25,749.51
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,1005.49,751.67
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,1005.22,751.99
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,959.0,720.44
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,907.34,683.87
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,930.81,705.02
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,945.65,718.27
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,948.51,723.0
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,940.1,720.13
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,915.94,704.94
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,887.82,687.04
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,843.01,660.05
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,796.36,631.12
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,742.14,594.09
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,687.14,555.76
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,627.52,512.78
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,565.82,465.49
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,495.7,409.68
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,428.7,354.46
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,349.61,287.39
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,277.41,224.14
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,196.83,153.25
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,128.49,89.52
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,50.38,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,4.55,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,13.64,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,21.93,11.02
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,31.66,22.12
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,41.1,31.14
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,49.41,38.86
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,57.41,46.09
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,65.57,53.26
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,72.26,58.95
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,82.97,68.02
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,100.89,74.14
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,153.05,103.27
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,202.71,140.63
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,247.95,175.41
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,298.71,216.53
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,349.29,259.44
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,398.44,300.08
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,451.66,342.62
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,506.24,385.08
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,557.06,423.56
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,608.03,461.17
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,644.39,487.32
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,674.81,508.53
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,717.75,538.83
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,760.25,568.26
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,795.83,593.42
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,830.38,617.71
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,900.11,669.53
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,966.12,714.15
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,988.99,729.77
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,1019.54,750.9
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,1035.53,762.07
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,1047.82,771.04
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,1053.84,776.12
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,1055.98,778.85
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,1052.77,778.45
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,1045.72,775.68
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,1032.38,768.93
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,1015.37,759.85
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,991.77,746.38
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,964.81,730.63
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,930.25,708.75
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,893.03,684.92
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,857.33,663.51
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,811.3,634.32
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,758.57,599.09
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,704.82,562.41
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,642.74,518.63
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,581.2,472.34
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,514.29,419.9
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,447.59,365.76
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,371.84,302.37
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,302.09,241.75
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,220.12,170.26
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,149.82,104.99
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,73.23,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,12.8,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,16.37,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,25.18,13.88
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,34.15,24.25
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,44.64,34.17
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,49.3,38.63
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,53.85,42.76
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,56.92,45.4
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,59.87,47.82
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,61.51,49.0
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,73.94,48.81
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,133.58,76.55
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,190.2,116.03
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,248.16,163.79
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,308.18,215.77
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,368.09,268.03
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,432.95,322.95
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,491.72,372.0
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,550.4,419.35
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,606.52,463.44
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,661.73,505.48
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,713.27,543.94
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,763.0,580.13
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,809.15,611.52
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,852.93,640.39
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,892.52,666.43
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,929.25,690.43
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,956.47,708.03
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,979.95,723.25
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,1006.32,741.17
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,1029.38,756.94
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,1043.08,766.12
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,1053.0,773.03
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,1056.61,776.29
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,1056.35,777.22
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,1050.27,774.95
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,1040.44,770.36
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,1023.88,761.04
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,1003.79,749.49
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,977.91,734.35
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,948.93,717.08
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,922.8,701.1
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,884.61,676.69
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,838.34,647.02
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,790.4,615.79
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,735.41,578.83
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,683.21,543.24
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,620.93,498.55
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,559.68,452.42
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,489.63,397.79
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,422.75,343.83
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,346.99,280.91
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,277.57,221.28
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,197.1,152.05
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,131.66,92.76
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,65.04,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,10.85,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,15.46,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,24.3,13.55
