Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.75,10.8,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.8,10.9,9.0,7.28,0.0
2018,5,23,5,15,145.0,23.0,1.8,11.1,36.5,18.18,0.94
2018,5,23,5,30,250.0,38.0,1.8,11.3,64.0,29.68,19.7
2018,5,23,5,45,309.5,48.5,1.8,11.55,98.5,37.26,27.43
2018,5,23,6,0,369.0,59.0,1.8,11.8,133.0,44.59,34.43
2018,5,23,6,15,202.5,83.0,1.75,12.15,125.5,63.58,51.62
2018,5,23,6,30,36.0,107.0,1.7,12.5,118.0,85.95,71.52
2018,5,23,6,45,57.5,132.5,1.65,12.9,153.5,104.36,87.51
2018,5,23,7,0,79.0,158.0,1.6,13.3,189.0,122.32,102.78
2018,5,23,7,15,78.0,179.5,1.6,13.85,214.0,137.32,115.14
2018,5,23,7,30,77.0,201.0,1.6,14.4,239.0,154.63,122.41
2018,5,23,7,45,73.0,222.0,1.6,14.9,261.0,177.62,138.63
2018,5,23,8,0,69.0,243.0,1.6,15.4,283.0,200.37,155.85
2018,5,23,8,15,89.0,269.0,1.7,15.95,325.0,231.3,179.02
2018,5,23,8,30,109.0,295.0,1.8,16.5,367.0,265.08,204.63
2018,5,23,8,45,172.0,316.0,1.9,17.0,438.5,306.8,235.53
2018,5,23,9,0,235.0,337.0,2.0,17.5,510.0,362.03,277.26
2018,5,23,9,15,426.5,281.0,2.1,17.9,615.5,415.41,317.44
2018,5,23,9,30,618.0,225.0,2.2,18.3,721.0,494.68,378.38
2018,5,23,9,45,756.5,168.5,2.3,18.7,800.5,563.61,431.9
2018,5,23,10,0,895.0,112.0,2.4,19.1,880.0,641.04,491.28
2018,5,23,10,15,901.5,113.0,2.5,19.4,907.0,690.95,528.71
2018,5,23,10,30,908.0,114.0,2.6,19.7,934.0,739.19,564.2
2018,5,23,10,45,913.0,114.0,2.7,20.0,953.5,783.57,595.12
2018,5,23,11,0,918.0,114.0,2.8,20.3,973.0,825.72,623.42
2018,5,23,11,15,921.0,115.0,2.85,20.5,986.0,864.72,649.28
2018,5,23,11,30,924.0,116.0,2.9,20.7,999.0,901.05,673.17
2018,5,23,11,45,926.0,115.0,2.95,20.9,1003.5,931.84,693.23
2018,5,23,12,0,928.0,114.0,3.0,21.1,1008.0,959.58,711.26
2018,5,23,12,15,929.0,113.0,3.05,21.25,1005.5,983.19,726.7
2018,5,23,12,30,930.0,112.0,3.1,21.4,1003.0,1003.43,739.98
2018,5,23,12,45,929.5,110.5,3.15,21.5,992.5,1018.23,749.92
2018,5,23,13,0,929.0,109.0,3.2,21.6,982.0,1029.35,757.6
2018,5,23,13,15,926.5,107.5,3.2,21.6,964.0,1034.75,761.56
2018,5,23,13,30,924.0,106.0,3.2,21.6,946.0,1036.35,763.2
2018,5,23,13,45,920.0,104.5,3.2,21.65,921.5,1032.64,761.38
2018,5,23,14,0,916.0,103.0,3.2,21.7,897.0,1025.17,757.27
2018,5,23,14,15,909.5,101.0,3.2,21.6,865.0,1010.99,749.31
2018,5,23,14,30,903.0,99.0,3.2,21.5,833.0,993.23,739.11
2018,5,23,14,45,894.0,97.5,3.15,21.4,795.5,970.17,725.07
2018,5,23,15,0,885.0,96.0,3.1,21.3,758.0,943.9,708.93
2018,5,23,15,15,872.5,93.5,3.1,21.3,715.0,910.27,687.88
2018,5,23,15,30,860.0,91.0,3.1,21.3,672.0,873.97,664.92
2018,5,23,15,45,844.0,88.5,3.1,20.95,625.0,832.25,638.83
2018,5,23,16,0,828.0,86.0,3.1,20.6,578.0,795.44,615.91
2018,5,23,16,15,807.5,83.0,3.1,20.3,528.0,745.54,583.04
2018,5,23,16,30,787.0,80.0,3.1,20.0,478.0,694.57,548.83
2018,5,23,16,45,758.5,76.5,3.1,19.65,426.0,636.63,508.73
2018,5,23,17,0,730.0,73.0,3.1,19.3,374.0,578.98,466.12
2018,5,23,17,15,690.5,68.5,3.15,18.8,322.0,514.13,416.55
2018,5,23,17,30,651.0,64.0,3.2,18.3,270.0,453.57,368.35
2018,5,23,17,45,593.5,58.5,3.2,17.8,220.0,383.38,310.47
2018,5,23,18,0,536.0,53.0,3.2,17.3,170.0,318.1,254.5
2018,5,23,18,15,447.0,45.0,3.1,16.65,125.0,242.99,189.39
2018,5,23,18,30,358.0,37.0,3.0,16.0,80.0,177.29,131.02
2018,5,23,18,45,227.0,25.0,2.85,15.35,48.0,102.86,57.76
2018,5,23,19,0,96.0,13.0,2.7,14.7,16.0,32.83,0.0
2018,5,23,19,15,48.0,6.5,2.7,14.35,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,4,45,24.5,4.5,1.15,10.7,5.0,0.0,0.0
2018,5,24,5,0,49.0,9.0,1.2,10.8,10.0,8.19,0.0
2018,5,24,5,15,161.0,23.0,1.3,11.15,38.0,18.18,2.0
2018,5,24,5,30,273.0,37.0,1.4,11.5,66.0,28.92,19.11
2018,5,24,5,45,257.5,38.0,1.5,11.85,77.0,29.05,20.16
2018,5,24,6,0,242.0,39.0,1.6,12.2,88.0,29.2,20.62
2018,5,24,6,15,121.0,44.0,1.6,12.6,68.5,35.03,25.98
2018,5,24,6,30,0.0,49.0,1.6,13.0,49.0,43.24,33.34
2018,5,24,6,45,0.0,72.5,1.65,13.4,72.5,63.8,51.55
2018,5,24,7,0,0.0,96.0,1.7,13.8,96.0,83.08,68.31
2018,5,24,7,15,0.0,102.0,1.75,14.2,102.0,88.47,72.65
2018,5,24,7,30,0.0,108.0,1.8,14.6,108.0,93.87,73.46
2018,5,24,7,45,0.0,116.0,1.85,15.0,116.0,100.98,78.96
2018,5,24,8,0,0.0,124.0,1.9,15.4,124.0,108.08,84.39
2018,5,24,8,15,1.0,137.5,1.95,15.85,138.0,119.93,93.59
2018,5,24,8,30,2.0,151.0,2.0,16.3,152.0,131.98,102.87
2018,5,24,8,45,3.5,165.5,2.1,16.7,168.0,145.23,113.06
2018,5,24,9,0,5.0,180.0,2.2,17.1,184.0,158.74,123.42
2018,5,24,9,15,7.0,196.0,2.25,17.45,201.5,174.02,135.11
2018,5,24,9,30,9.0,212.0,2.3,17.8,219.0,189.63,147.01
2018,5,24,9,45,12.5,239.0,2.4,18.15,249.5,215.76,167.08
2018,5,24,10,0,16.0,266.0,2.5,18.5,280.0,242.5,187.42
2018,5,24,10,15,22.0,304.5,2.55,18.8,324.0,281.35,216.9
2018,5,24,10,30,28.0,343.0,2.6,19.1,368.0,321.59,247.05
2018,5,24,10,45,37.0,376.0,2.65,19.35,410.0,361.18,276.5
2018,5,24,11,0,46.0,409.0,2.7,19.6,452.0,402.22,306.73
2018,5,24,11,15,59.0,430.0,2.75,19.7,486.0,437.14,332.5
2018,5,24,11,30,72.0,451.0,2.8,19.8,520.0,473.31,359.06
2018,5,24,11,45,78.0,449.0,2.85,19.95,524.0,482.96,366.03
2018,5,24,12,0,84.0,447.0,2.9,20.1,528.0,492.47,373.08
2018,5,24,12,15,102.5,453.5,2.95,20.0,552.0,521.62,395.1
2018,5,24,12,30,121.0,460.0,3.0,19.9,576.0,562.44,425.28
2018,5,24,12,45,105.5,458.0,3.05,19.8,558.5,539.57,408.67
2018,5,24,13,0,90.0,456.0,3.1,19.7,541.0,526.92,399.63
2018,5,24,13,15,118.0,451.5,3.2,19.5,560.5,568.13,431.29
2018,5,24,13,30,146.0,447.0,3.3,19.3,580.0,595.59,452.85
2018,5,24,13,45,152.5,433.0,3.35,19.05,568.5,591.13,450.88
2018,5,24,14,0,159.0,419.0,3.4,18.8,557.0,585.61,448.37
2018,5,24,14,15,156.0,391.0,3.45,18.65,522.0,554.91,427.22
2018,5,24,14,30,153.0,363.0,3.5,18.5,487.0,523.1,405.16
2018,5,24,14,45,164.5,342.0,3.5,18.35,470.0,511.63,398.32
2018,5,24,15,0,176.0,321.0,3.5,18.2,453.0,498.79,390.35
2018,5,24,15,15,166.0,305.5,3.5,18.2,424.5,470.87,370.02
2018,5,24,15,30,156.0,290.0,3.5,18.2,396.0,442.7,349.39
2018,5,24,15,45,141.5,268.0,3.45,17.7,359.0,403.4,320.53
2018,5,24,16,0,127.0,246.0,3.4,17.2,322.0,364.36,291.44
2018,5,24,16,15,139.0,230.5,3.35,16.9,307.0,353.86,284.8
2018,5,24,16,30,151.0,215.0,3.3,16.6,292.0,342.0,276.83
2018,5,24,16,45,176.5,189.5,3.2,16.3,270.0,326.73,266.31
2018,5,24,17,0,202.0,164.0,3.1,16.0,248.0,308.53,253.01
2018,5,24,17,15,254.0,136.5,3.05,15.6,227.5,311.33,256.49
2018,5,24,17,30,306.0,109.0,3.0,15.2,207.0,296.89,245.08
2018,5,24,17,45,282.0,91.5,2.95,14.85,169.0,249.7,205.1
2018,5,24,18,0,258.0,74.0,2.9,14.5,131.0,213.4,173.0
2018,5,24,18,15,205.0,58.0,2.8,14.2,96.0,151.99,119.56
2018,5,24,18,30,152.0,42.0,2.7,13.9,61.0,105.24,78.09
2018,5,24,18,45,89.0,26.5,2.65,13.6,36.5,60.25,34.13
2018,5,24,19,0,26.0,11.0,2.6,13.3,12.0,15.71,0.0
2018,5,24,19,15,13.0,5.5,2.55,13.1,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,4,45,14.5,3.0,1.15,11.1,3.0,0.0,0.0
2018,5,25,5,0,29.0,6.0,1.2,11.2,6.0,5.46,0.0
2018,5,25,5,15,48.5,10.0,1.3,11.5,13.5,7.75,0.0
2018,5,25,5,30,68.0,14.0,1.4,11.8,21.0,10.68,3.52
2018,5,25,5,45,34.0,16.0,1.5,12.1,19.5,13.26,6.15
2018,5,25,6,0,0.0,18.0,1.6,12.4,18.0,15.82,8.6
2018,5,25,6,15,0.0,32.0,1.6,12.75,32.0,28.18,19.81
2018,5,25,6,30,0.0,46.0,1.6,13.1,46.0,40.58,30.94
2018,5,25,6,45,8.5,73.5,1.6,13.45,77.0,64.68,52.32
2018,5,25,7,0,17.0,101.0,1.6,13.8,108.0,87.1,71.83
2018,5,25,7,15,13.0,128.0,1.6,14.2,133.5,108.47,90.06
2018,5,25,7,30,9.0,155.0,1.6,14.6,159.0,129.9,103.09
2018,5,25,7,45,36.0,196.5,1.6,15.0,217.0,158.04,124.18
2018,5,25,8,0,63.0,238.0,1.6,15.4,275.0,196.21,152.83
2018,5,25,8,15,49.0,235.0,1.7,15.7,265.0,199.42,155.48
2018,5,25,8,30,35.0,232.0,1.8,16.0,255.0,199.83,156.05
2018,5,25,8,45,28.0,242.5,1.85,16.3,262.0,210.38,164.31
2018,5,25,9,0,21.0,253.0,1.9,16.6,269.0,224.94,175.51
2018,5,25,9,15,14.5,225.5,2.0,16.85,236.5,202.01,157.23
2018,5,25,9,30,8.0,198.0,2.1,17.1,204.0,177.24,137.48
2018,5,25,9,45,9.5,211.0,2.2,17.4,218.5,190.21,147.46
2018,5,25,10,0,11.0,224.0,2.3,17.7,233.0,203.43,157.49
2018,5,25,10,15,12.5,242.5,2.4,17.8,253.5,221.64,171.5
2018,5,25,10,30,14.0,261.0,2.5,17.9,274.0,240.15,185.67
2018,5,25,10,45,16.0,285.0,2.65,18.05,300.0,264.16,204.0
2018,5,25,11,0,18.0,309.0,2.8,18.2,326.0,288.57,222.53
2018,5,25,11,15,16.0,287.0,2.9,18.25,302.0,269.06,207.44
2018,5,25,11,30,14.0,265.0,3.0,18.3,278.0,249.01,192.01
2018,5,25,11,45,8.5,200.5,3.1,18.35,208.5,187.08,143.84
2018,5,25,12,0,3.0,136.0,3.2,18.4,139.0,124.44,94.45
2018,5,25,12,15,1.5,109.0,3.3,18.3,110.5,98.9,74.2
2018,5,25,12,30,0.0,82.0,3.4,18.2,82.0,73.24,53.65
2018,5,25,12,45,0.0,87.5,3.45,18.15,87.5,78.17,57.67
2018,5,25,13,0,0.0,93.0,3.5,18.1,93.0,83.1,61.67
2018,5,25,13,15,0.5,112.5,3.5,17.95,113.0,101.19,76.28
2018,5,25,13,30,1.0,132.0,3.5,17.8,133.0,119.4,90.96
2018,5,25,13,45,4.5,160.0,3.5,17.65,164.0,148.54,114.49
2018,5,25,14,0,8.0,188.0,3.5,17.5,195.0,177.99,138.18
2018,5,25,14,15,8.5,197.5,3.5,17.35,204.5,187.47,145.93
2018,5,25,14,30,9.0,207.0,3.5,17.2,214.0,197.07,153.83
2018,5,25,14,45,11.0,215.0,3.45,17.05,223.5,206.81,161.97
2018,5,25,15,0,13.0,223.0,3.4,16.9,233.0,216.66,170.24
2018,5,25,15,15,19.5,233.0,3.4,16.9,247.0,232.76,183.61
2018,5,25,15,30,26.0,243.0,3.4,16.9,261.0,261.81,207.21
2018,5,25,15,45,32.0,234.0,3.35,16.7,254.5,258.22,205.23
2018,5,25,16,0,38.0,225.0,3.3,16.5,248.0,254.25,203.02
2018,5,25,16,15,44.0,206.5,3.25,16.35,230.5,239.46,192.15
2018,5,25,16,30,50.0,188.0,3.2,16.2,213.0,224.04,180.65
2018,5,25,16,45,55.0,172.5,3.1,16.0,197.5,210.59,170.55
2018,5,25,17,0,60.0,157.0,3.0,15.8,182.0,196.62,159.81
2018,5,25,17,15,53.0,135.5,2.9,15.6,155.5,167.94,136.45
2018,5,25,17,30,46.0,114.0,2.8,15.4,129.0,139.75,113.11
2018,5,25,17,45,27.5,92.5,2.7,15.15,101.0,106.27,84.82
2018,5,25,18,0,9.0,71.0,2.6,14.9,73.0,70.24,54.11
2018,5,25,18,15,4.5,52.0,2.4,14.55,53.0,49.83,36.45
2018,5,25,18,30,0.0,33.0,2.2,14.2,33.0,29.64,18.94
2018,5,25,18,45,2.5,20.5,1.95,13.85,20.5,18.77,7.7
2018,5,25,19,0,5.0,8.0,1.7,13.5,8.0,8.38,0.0
2018,5,25,19,15,2.5,4.0,1.65,13.2,4.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,18.5,3.5,2.55,11.05,4.0,0.0,0.0
2018,5,26,5,0,37.0,7.0,2.6,11.1,8.0,6.37,0.0
2018,5,26,5,15,96.0,14.5,2.7,11.25,23.5,11.32,0.12
2018,5,26,5,30,155.0,22.0,2.8,11.4,39.0,16.97,8.95
2018,5,26,5,45,206.0,26.5,2.95,11.55,61.5,19.52,11.73
2018,5,26,6,0,257.0,31.0,3.1,11.7,84.0,22.26,14.42
2018,5,26,6,15,128.5,29.0,3.05,11.9,55.5,20.99,13.36
2018,5,26,6,30,0.0,27.0,3.0,12.1,27.0,23.77,15.88
2018,5,26,6,45,7.0,58.5,2.95,12.25,61.5,51.71,40.97
2018,5,26,7,0,14.0,90.0,2.9,12.4,96.0,78.51,64.65
2018,5,26,7,15,25.5,118.5,2.85,12.7,130.5,97.41,80.97
2018,5,26,7,30,37.0,147.0,2.8,13.0,165.0,119.23,94.58
2018,5,26,7,45,46.0,159.0,2.7,13.25,184.0,133.29,104.49
2018,5,26,8,0,55.0,171.0,2.6,13.5,203.0,148.46,115.82
2018,5,26,8,15,43.0,179.0,2.55,13.85,205.5,157.37,123.23
2018,5,26,8,30,31.0,187.0,2.5,14.2,208.0,164.74,129.38
2018,5,26,8,45,29.0,201.0,2.45,14.5,221.5,178.64,140.39
2018,5,26,9,0,27.0,215.0,2.4,14.8,235.0,192.45,151.19
2018,5,26,9,15,22.0,215.5,2.4,15.2,232.5,193.91,152.02
2018,5,26,9,30,17.0,216.0,2.4,15.6,230.0,196.96,154.07
2018,5,26,9,45,27.0,245.5,2.45,15.95,268.5,227.21,177.61
2018,5,26,10,0,37.0,275.0,2.5,16.3,307.0,261.28,203.89
2018,5,26,10,15,60.0,316.5,2.6,16.65,370.0,315.46,245.61
2018,5,26,10,30,83.0,358.0,2.7,17.0,433.0,372.52,288.91
2018,5,26,10,45,279.0,318.0,2.8,17.35,578.0,493.15,383.39
2018,5,26,11,0,475.0,278.0,2.9,17.7,723.0,630.83,487.67
2018,5,26,11,15,554.5,259.0,3.0,17.9,785.0,701.38,539.49
2018,5,26,11,30,634.0,240.0,3.1,18.1,847.0,776.13,593.91
2018,5,26,11,45,666.0,229.5,3.2,18.35,870.0,819.11,624.45
2018,5,26,12,0,698.0,219.0,3.3,18.6,893.0,861.17,653.85
2018,5,26,12,15,706.5,219.0,3.45,18.75,899.5,890.1,674.04
2018,5,26,12,30,715.0,219.0,3.6,18.9,906.0,916.6,692.66
2018,5,26,12,45,743.5,203.5,3.7,19.0,911.0,936.64,706.76
2018,5,26,13,0,772.0,188.0,3.8,19.1,916.0,962.13,724.69
2018,5,26,13,15,835.5,155.0,3.9,19.2,929.0,1001.27,751.88
2018,5,26,13,30,899.0,122.0,4.0,19.3,942.0,1025.62,768.98
2018,5,26,13,45,895.5,120.0,4.05,19.35,918.0,1022.24,767.46
2018,5,26,14,0,892.0,118.0,4.1,19.4,894.0,1015.16,763.79
2018,5,26,14,15,886.0,116.0,4.2,19.35,863.0,1001.99,756.72
2018,5,26,14,30,880.0,114.0,4.3,19.3,832.0,985.32,747.35
2018,5,26,14,45,872.0,111.0,4.35,19.2,795.0,962.27,733.49
2018,5,26,15,0,864.0,108.0,4.4,19.1,758.0,936.01,717.5
2018,5,26,15,15,850.5,105.5,4.4,19.1,715.0,902.25,695.63
2018,5,26,15,30,837.0,103.0,4.4,19.1,672.0,874.03,677.62
2018,5,26,15,45,822.5,100.5,4.45,18.75,626.5,834.12,652.34
2018,5,26,16,0,808.0,98.0,4.5,18.4,581.0,792.16,625.23
2018,5,26,16,15,787.5,94.5,4.45,18.1,532.0,742.55,591.34
2018,5,26,16,30,767.0,91.0,4.4,17.8,483.0,691.89,556.12
2018,5,26,16,45,738.0,86.5,4.35,17.5,431.0,633.39,513.95
2018,5,26,17,0,709.0,82.0,4.3,17.2,379.0,577.71,471.41
2018,5,26,17,15,668.5,77.5,4.2,16.8,327.0,513.42,420.79
2018,5,26,17,30,628.0,73.0,4.1,16.4,275.0,451.39,370.4
2018,5,26,17,45,568.5,66.5,4.0,16.0,225.0,380.13,310.86
2018,5,26,18,0,509.0,60.0,3.9,15.6,175.0,313.95,253.64
2018,5,26,18,15,418.5,51.5,3.7,15.1,130.0,238.89,188.17
2018,5,26,18,30,328.0,43.0,3.5,14.6,85.0,173.16,129.85
2018,5,26,18,45,207.0,29.5,3.3,14.05,52.0,103.19,63.88
2018,5,26,19,0,86.0,16.0,3.1,13.5,19.0,33.51,0.0
2018,5,26,19,15,43.0,8.0,3.1,13.2,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.8,11.4,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.8,11.5,12.0,10.01,0.0
2018,5,27,5,15,147.5,25.5,1.8,11.8,39.5,20.12,5.29
2018,5,27,5,30,247.0,40.0,1.8,12.1,67.0,31.17,21.14
2018,5,27,5,45,343.0,50.5,1.75,12.45,109.5,38.8,28.76
2018,5,27,6,0,439.0,61.0,1.7,12.8,152.0,47.62,37.03
2018,5,27,6,15,502.5,69.0,1.7,13.35,201.0,52.19,41.24
2018,5,27,6,30,566.0,77.0,1.7,13.9,250.0,56.6,45.12
2018,5,27,6,45,610.0,84.0,1.65,14.5,301.5,59.93,47.87
2018,5,27,7,0,654.0,91.0,1.6,15.1,353.0,63.08,50.37
2018,5,27,7,15,685.0,96.0,1.7,15.85,404.0,64.49,51.27
2018,5,27,7,30,716.0,101.0,1.8,16.6,455.0,80.91,51.58
2018,5,27,7,45,744.0,104.5,1.85,17.35,506.5,132.68,75.31
2018,5,27,8,0,772.0,108.0,1.9,18.1,558.0,193.38,118.46
2018,5,27,8,15,792.5,110.5,1.95,18.8,606.0,248.71,163.49
2018,5,27,8,30,813.0,113.0,2.0,19.5,654.0,306.03,212.37
2018,5,27,8,45,830.0,114.5,2.1,20.15,698.5,363.13,261.49
2018,5,27,9,0,847.0,116.0,2.2,20.8,743.0,421.27,310.56
2018,5,27,9,15,842.5,126.0,2.25,21.2,777.0,477.66,357.31
2018,5,27,9,30,838.0,136.0,2.3,21.6,811.0,532.36,401.15
2018,5,27,9,45,860.5,130.5,2.4,22.0,848.0,588.09,444.57
2018,5,27,10,0,883.0,125.0,2.5,22.4,885.0,642.39,485.82
2018,5,27,10,15,895.5,122.0,2.55,22.65,913.0,692.25,522.87
2018,5,27,10,30,908.0,119.0,2.6,22.9,941.0,740.92,558.18
2018,5,27,10,45,912.5,119.5,2.7,23.2,960.5,785.26,588.91
2018,5,27,11,0,917.0,120.0,2.8,23.5,980.0,827.36,616.8
2018,5,27,11,15,920.0,119.5,2.9,23.65,992.0,864.95,641.81
2018,5,27,11,30,923.0,119.0,3.0,23.8,1004.0,899.84,664.95
2018,5,27,11,45,924.0,119.0,3.1,24.0,1008.5,930.6,685.14
2018,5,27,12,0,925.0,119.0,3.2,24.2,1013.0,958.31,703.32
2018,5,27,12,15,924.0,119.0,3.3,24.3,1009.5,980.99,718.51
2018,5,27,12,30,923.0,119.0,3.4,24.4,1006.0,1000.29,731.57
2018,5,27,12,45,912.5,123.0,3.55,24.45,992.0,1010.76,739.46
2018,5,27,13,0,902.0,127.0,3.7,24.5,978.0,1017.51,745.09
2018,5,27,13,15,897.5,126.0,3.75,24.5,959.0,1021.59,748.56
2018,5,27,13,30,893.0,125.0,3.8,24.5,940.0,1021.98,749.75
2018,5,27,13,45,897.5,118.5,3.85,24.45,918.5,1022.03,751.02
2018,5,27,14,0,902.0,112.0,3.9,24.4,897.0,1018.19,749.85
2018,5,27,14,15,894.5,110.5,3.95,24.3,865.5,1003.96,742.09
2018,5,27,14,30,887.0,109.0,4.0,24.2,834.0,986.23,732.14
2018,5,27,14,45,878.0,106.5,4.0,24.15,796.5,962.64,717.86
2018,5,27,15,0,869.0,104.0,4.0,24.1,759.0,935.87,701.47
2018,5,27,15,15,856.0,102.0,4.0,24.1,716.5,903.01,680.75
2018,5,27,15,30,843.0,100.0,4.0,24.1,674.0,867.57,658.18
2018,5,27,15,45,827.5,97.0,3.9,23.75,627.5,834.04,637.2
2018,5,27,16,0,812.0,94.0,3.8,23.4,581.0,790.58,608.99
2018,5,27,16,15,791.0,90.5,3.75,23.2,531.5,740.51,575.56
2018,5,27,16,30,770.0,87.0,3.7,23.0,482.0,689.43,540.87
2018,5,27,16,45,742.0,83.0,3.6,22.75,430.5,632.17,500.73
2018,5,27,17,0,714.0,79.0,3.5,22.5,379.0,575.15,458.24
2018,5,27,17,15,674.5,74.5,3.2,21.95,327.5,513.51,410.81
2018,5,27,17,30,635.0,70.0,2.9,21.4,276.0,451.86,361.93
2018,5,27,17,45,578.5,64.0,2.65,20.85,226.0,382.43,305.42
2018,5,27,18,0,522.0,58.0,2.4,20.3,176.0,317.76,250.9
2018,5,27,18,15,436.0,49.5,2.2,19.5,131.0,243.89,188.19
2018,5,27,18,30,350.0,41.0,2.0,18.7,86.0,178.99,131.84
2018,5,27,18,45,227.0,28.5,1.75,17.85,53.0,107.87,66.85
2018,5,27,19,0,104.0,16.0,1.5,17.0,20.0,37.53,0.0
2018,5,27,19,15,52.0,8.0,1.5,16.7,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.55,16.0,6.5,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.5,16.2,13.0,10.01,0.0
2018,5,28,5,15,203.0,23.0,0.45,16.7,42.5,19.07,5.09
2018,5,28,5,30,329.0,35.0,0.4,17.2,72.0,28.5,18.51
2018,5,28,5,45,422.5,43.5,0.35,17.7,115.5,34.34,24.33
2018,5,28,6,0,516.0,52.0,0.3,18.2,159.0,40.03,29.63
2018,5,28,6,15,576.5,57.5,0.35,18.8,208.5,42.97,32.3
2018,5,28,6,30,637.0,63.0,0.4,19.4,258.0,45.87,34.77
2018,5,28,6,45,679.0,67.5,0.4,20.0,310.0,52.42,40.3
2018,5,28,7,0,721.0,72.0,0.4,20.6,362.0,54.55,41.9
2018,5,28,7,15,751.5,75.5,0.55,21.3,414.0,55.75,42.64
2018,5,28,7,30,782.0,79.0,0.7,22.0,466.0,72.72,42.83
2018,5,28,7,45,805.0,82.0,0.8,22.75,517.0,126.93,66.65
2018,5,28,8,0,828.0,85.0,0.9,23.5,568.0,183.83,105.68
2018,5,28,8,15,845.0,87.5,1.0,24.15,616.0,248.29,157.0
2018,5,28,8,30,862.0,90.0,1.1,24.8,664.0,306.93,205.98
2018,5,28,8,45,876.0,91.5,1.25,25.4,708.0,364.95,254.94
2018,5,28,9,0,890.0,93.0,1.4,26.0,752.0,423.51,303.43
2018,5,28,9,15,897.5,96.0,1.5,26.4,790.5,480.7,349.73
2018,5,28,9,30,905.0,99.0,1.6,26.8,829.0,537.25,394.06
2018,5,28,9,45,909.5,102.0,1.7,27.25,861.0,591.26,435.08
2018,5,28,10,0,914.0,105.0,1.8,27.7,893.0,643.84,473.78
2018,5,28,10,15,920.5,106.0,1.95,27.95,920.0,694.37,510.69
2018,5,28,10,30,927.0,107.0,2.1,28.2,947.0,743.2,545.59
2018,5,28,10,45,931.5,107.5,2.2,28.45,967.0,788.21,575.64
2018,5,28,11,0,936.0,108.0,2.3,28.7,987.0,830.92,603.25
2018,5,28,11,15,938.5,108.5,2.4,28.8,999.5,869.54,628.36
2018,5,28,11,30,941.0,109.0,2.5,28.9,1012.0,905.39,651.6
2018,5,28,11,45,942.5,108.5,2.6,29.05,1016.5,936.55,671.63
2018,5,28,12,0,944.0,108.0,2.7,29.2,1021.0,964.6,689.69
2018,5,28,12,15,942.0,109.0,2.8,29.2,1017.5,987.59,704.97
2018,5,28,12,30,940.0,110.0,2.9,29.2,1014.0,1007.11,718.17
2018,5,28,12,45,935.5,111.0,3.0,29.2,1002.5,1020.66,727.7
2018,5,28,13,0,931.0,112.0,3.1,29.2,991.0,1030.51,735.03
2018,5,28,13,15,928.0,111.0,3.2,29.15,973.0,1036.1,739.96
2018,5,28,13,30,925.0,110.0,3.3,29.1,955.0,1037.9,742.63
2018,5,28,13,45,920.0,108.5,3.4,29.0,930.0,1033.43,741.58
2018,5,28,14,0,915.0,107.0,3.5,28.9,905.0,1025.2,738.26
2018,5,28,14,15,908.0,106.0,3.55,28.75,873.5,1011.86,731.53
2018,5,28,14,30,901.0,105.0,3.6,28.6,842.0,994.99,722.6
2018,5,28,14,45,891.5,102.5,3.6,28.45,804.0,970.7,708.54
2018,5,28,15,0,882.0,100.0,3.6,28.3,766.0,943.21,692.39
2018,5,28,15,15,869.5,98.5,3.6,28.3,723.5,911.07,672.71
2018,5,28,15,30,857.0,97.0,3.6,28.3,681.0,876.3,651.16
2018,5,28,15,45,841.5,93.5,3.6,27.8,634.0,834.29,625.76
2018,5,28,16,0,826.0,90.0,3.6,27.3,587.0,797.2,603.43
2018,5,28,16,15,805.0,87.0,3.55,27.0,537.0,747.26,570.96
2018,5,28,16,30,784.0,84.0,3.5,26.7,487.0,696.28,537.24
2018,5,28,16,45,756.5,80.0,3.45,26.35,435.5,638.86,498.22
2018,5,28,17,0,729.0,76.0,3.4,26.0,384.0,581.61,456.67
2018,5,28,17,15,691.0,71.5,3.1,25.4,332.0,517.93,408.59
2018,5,28,17,30,653.0,67.0,2.8,24.8,280.0,458.42,362.09
2018,5,28,17,45,598.0,61.5,2.55,24.15,230.0,389.49,306.87
2018,5,28,18,0,543.0,56.0,2.3,23.5,180.0,325.14,253.42
2018,5,28,18,15,458.5,48.0,2.1,22.6,134.5,251.34,191.57
2018,5,28,18,30,374.0,40.0,1.9,21.7,89.0,186.33,135.74
2018,5,28,18,45,247.5,28.0,1.65,20.85,55.0,114.42,71.26
2018,5,28,19,0,121.0,16.0,1.4,20.0,21.0,41.35,0.0
2018,5,28,19,15,60.5,8.0,1.35,19.7,10.5,7.28,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,5,29,5,0,74.0,11.0,0.9,16.8,13.0,10.01,0.0
2018,5,29,5,15,196.0,24.0,1.0,17.25,43.0,18.95,5.44
2018,5,29,5,30,318.0,37.0,1.1,17.7,73.0,30.31,19.98
2018,5,29,5,45,408.5,45.5,1.25,18.2,116.0,36.03,25.69
2018,5,29,6,0,499.0,54.0,1.4,18.7,159.0,41.63,30.91
2018,5,29,6,15,558.5,60.5,1.4,19.25,208.0,45.28,34.21
2018,5,29,6,30,618.0,67.0,1.4,19.8,257.0,48.83,37.25
2018,5,29,6,45,659.0,72.5,1.4,20.35,308.5,51.38,39.31
2018,5,29,7,0,700.0,78.0,1.4,20.9,360.0,53.81,41.18
2018,5,29,7,15,730.0,82.0,1.35,21.55,411.5,60.52,46.67
2018,5,29,7,30,760.0,86.0,1.3,22.2,463.0,77.23,46.82
2018,5,29,7,45,782.0,89.5,1.3,22.9,513.0,130.38,70.33
2018,5,29,8,0,804.0,93.0,1.3,23.6,563.0,186.13,108.64
2018,5,29,8,15,820.5,96.0,1.25,24.1,610.0,242.72,153.91
2018,5,29,8,30,837.0,99.0,1.2,24.6,657.0,306.77,206.93
2018,5,29,8,45,850.0,101.0,1.2,25.15,700.0,363.47,254.46
2018,5,29,9,0,863.0,103.0,1.2,25.7,743.0,420.62,301.33
2018,5,29,9,15,876.5,103.5,1.2,26.1,782.5,477.01,346.35
2018,5,29,9,30,890.0,104.0,1.2,26.5,822.0,533.37,389.77
2018,5,29,9,45,902.0,102.5,1.25,26.9,855.5,586.98,430.09
2018,5,29,10,0,914.0,101.0,1.3,27.3,889.0,639.85,468.59
2018,5,29,10,15,919.5,102.0,1.4,27.55,915.5,689.66,504.49
2018,5,29,10,30,925.0,103.0,1.5,27.8,942.0,737.68,538.3
2018,5,29,10,45,928.5,104.0,1.55,28.1,961.5,782.22,567.23
2018,5,29,11,0,932.0,105.0,1.6,28.4,981.0,824.42,593.71
2018,5,29,11,15,934.0,105.5,1.75,28.55,993.0,862.43,618.66
2018,5,29,11,30,936.0,106.0,1.9,28.7,1005.0,897.65,641.76
2018,5,29,11,45,937.0,106.5,2.0,28.9,1010.0,929.09,661.78
2018,5,29,12,0,938.0,107.0,2.1,29.1,1015.0,957.44,679.85
2018,5,29,12,15,935.5,108.5,2.25,29.1,1011.5,980.28,695.55
2018,5,29,12,30,933.0,110.0,2.4,29.1,1008.0,999.69,709.2
2018,5,29,12,45,928.0,111.5,2.55,29.1,996.5,1013.15,719.21
2018,5,29,13,0,923.0,113.0,2.7,29.1,985.0,1022.94,727.04
2018,5,29,13,15,919.0,112.5,2.85,29.0,967.0,1028.02,732.31
2018,5,29,13,30,915.0,112.0,3.0,28.9,949.0,1029.36,735.34
2018,5,29,13,45,909.0,111.0,3.15,28.75,923.5,1024.47,734.65
2018,5,29,14,0,903.0,110.0,3.3,28.6,898.0,1015.9,731.69
2018,5,29,14,15,895.0,109.0,3.45,28.3,866.5,1001.76,725.61
2018,5,29,14,30,887.0,108.0,3.6,28.0,835.0,984.15,717.27
2018,5,29,14,45,876.0,107.0,3.75,27.75,797.5,960.36,704.67
2018,5,29,15,0,865.0,106.0,3.9,27.5,760.0,933.51,689.92
2018,5,29,15,15,852.5,103.5,3.9,27.5,717.5,900.77,669.59
2018,5,29,15,30,840.0,101.0,3.9,27.5,675.0,865.43,647.4
2018,5,29,15,45,822.5,99.0,4.05,26.65,628.5,831.56,628.85
2018,5,29,16,0,805.0,97.0,4.2,25.8,582.0,787.89,602.93
2018,5,29,16,15,783.0,94.0,4.25,25.2,532.5,737.98,570.97
2018,5,29,16,30,761.0,91.0,4.3,24.6,483.0,687.13,537.62
2018,5,29,16,45,732.0,87.0,4.3,24.05,432.0,629.62,497.94
2018,5,29,17,0,703.0,83.0,4.3,23.5,381.0,574.89,457.79
2018,5,29,17,15,663.5,78.0,4.2,22.75,329.5,511.04,409.42
2018,5,29,17,30,624.0,73.0,4.1,22.0,278.0,449.37,361.03
2018,5,29,17,45,568.0,66.5,4.05,21.25,228.0,380.19,304.94
2018,5,29,18,0,512.0,60.0,4.0,20.5,178.0,315.72,250.69
2018,5,29,18,15,426.5,51.5,3.85,19.7,133.5,242.54,188.19
2018,5,29,18,30,341.0,43.0,3.7,18.9,89.0,178.18,132.14
2018,5,29,18,45,221.5,30.5,3.5,18.15,55.5,109.72,70.4
2018,5,29,19,0,102.0,18.0,3.3,17.4,22.0,39.03,0.0
2018,5,29,19,15,51.0,9.0,3.3,17.0,11.0,8.19,0.0
2018,5,29,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,30,4,45,23.5,6.5,3.1,11.5,7.0,0.0,0.0
2018,5,30,5,0,47.0,13.0,3.2,11.6,14.0,11.82,0.0
2018,5,30,5,15,84.0,25.0,3.3,11.85,32.5,20.22,6.84
2018,5,30,5,30,121.0,37.0,3.4,12.1,51.0,29.68,19.96
2018,5,30,5,45,200.0,53.0,3.5,12.4,89.5,40.24,30.06
2018,5,30,6,0,279.0,69.0,3.6,12.7,128.0,51.59,40.58
2018,5,30,6,15,252.0,85.0,3.6,13.05,149.0,65.2,52.89
2018,5,30,6,30,225.0,101.0,3.6,13.4,170.0,75.96,62.42
2018,5,30,6,45,182.5,120.0,3.6,13.8,183.0,88.11,72.96
2018,5,30,7,0,140.0,139.0,3.6,14.2,196.0,105.91,88.24
2018,5,30,7,15,131.5,153.0,3.55,14.65,212.0,115.27,95.9
2018,5,30,7,30,123.0,167.0,3.5,15.1,228.0,127.86,99.69
2018,5,30,7,45,200.5,200.0,3.5,15.55,312.0,167.8,125.85
2018,5,30,8,0,278.0,233.0,3.5,16.0,396.0,210.37,155.02
2018,5,30,8,15,250.5,264.5,3.5,16.5,420.5,248.19,186.44
2018,5,30,8,30,223.0,296.0,3.5,17.0,445.0,289.72,220.94
2018,5,30,8,45,292.5,303.0,3.5,17.5,512.0,330.06,251.64
2018,5,30,9,0,362.0,310.0,3.5,18.0,579.0,384.42,293.76
2018,5,30,9,15,397.0,315.5,3.5,18.4,624.5,429.78,329.53
2018,5,30,9,30,432.0,321.0,3.5,18.8,670.0,475.49,365.21
2018,5,30,9,45,506.5,303.5,3.55,19.25,728.5,531.34,408.23
2018,5,30,10,0,581.0,286.0,3.6,19.7,787.0,593.18,455.17
2018,5,30,10,15,688.5,239.0,3.65,19.95,850.5,656.06,503.35
2018,5,30,10,30,796.0,192.0,3.7,20.2,914.0,725.84,555.95
2018,5,30,10,45,744.0,229.0,3.8,20.5,915.5,759.27,578.9
2018,5,30,11,0,692.0,266.0,3.9,20.8,917.0,785.79,596.58
2018,5,30,11,15,806.5,197.5,3.95,20.95,965.5,845.25,641.01
2018,5,30,11,30,921.0,129.0,4.0,21.1,1014.0,904.67,681.25
2018,5,30,11,45,922.5,129.0,4.1,21.2,1019.0,935.91,702.26
2018,5,30,12,0,924.0,129.0,4.2,21.3,1024.0,964.16,721.42
2018,5,30,12,15,920.5,131.5,4.35,21.25,1020.5,986.94,737.63
2018,5,30,12,30,917.0,134.0,4.5,21.2,1017.0,1006.34,751.86
2018,5,30,12,45,911.5,135.0,4.6,21.15,1005.0,1018.94,761.52
2018,5,30,13,0,906.0,136.0,4.7,21.1,993.0,1027.9,768.9
2018,5,30,13,15,901.5,136.0,4.8,20.9,975.0,1033.22,774.43
2018,5,30,13,30,897.0,136.0,4.9,20.7,957.0,1034.86,777.63
2018,5,30,13,45,890.5,135.0,5.0,20.5,931.5,1029.86,776.46
2018,5,30,14,0,884.0,134.0,5.1,20.3,906.0,1021.22,772.93
2018,5,30,14,15,876.5,131.5,5.1,20.05,874.0,1006.52,764.69
2018,5,30,14,30,869.0,129.0,5.1,19.8,842.0,988.37,754.15
2018,5,30,14,45,860.0,126.5,5.15,19.55,805.0,965.45,740.72
2018,5,30,15,0,851.0,124.0,5.2,19.3,768.0,948.97,731.82
2018,5,30,15,15,837.0,121.5,5.2,19.3,725.0,914.98,709.44
2018,5,30,15,30,823.0,119.0,5.2,19.3,682.0,878.43,685.2
2018,5,30,15,45,806.5,115.5,5.15,18.6,635.5,836.32,658.28
2018,5,30,16,0,790.0,112.0,5.1,17.9,589.0,792.3,629.57
2018,5,30,16,15,767.0,108.0,5.1,17.5,539.0,740.99,594.45
2018,5,30,16,30,744.0,104.0,5.1,17.1,489.0,692.08,560.52
2018,5,30,16,45,713.0,99.5,5.05,16.7,437.0,633.3,517.08
2018,5,30,17,0,682.0,95.0,5.0,16.3,385.0,575.1,472.37
2018,5,30,17,15,640.0,89.5,5.0,15.75,333.0,510.0,421.15
2018,5,30,17,30,598.0,84.0,5.0,15.2,281.0,447.28,370.13
2018,5,30,17,45,537.5,76.5,4.95,14.7,230.5,375.79,310.08
2018,5,30,18,0,477.0,69.0,4.9,14.2,180.0,309.42,252.51
2018,5,30,18,15,388.0,59.0,4.8,13.7,135.0,233.12,185.76
2018,5,30,18,30,299.0,49.0,4.7,13.2,90.0,169.79,129.4
2018,5,30,18,45,187.0,34.0,4.65,12.75,56.0,104.63,69.85
2018,5,30,19,0,75.0,19.0,4.6,12.3,22.0,34.0,0.0
2018,5,30,19,15,37.5,9.5,4.55,12.0,11.0,14.93,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,4,45,15.5,5.5,3.1,10.25,6.0,0.0,0.0
2018,5,31,5,0,31.0,11.0,3.1,10.3,12.0,10.01,0.0
2018,5,31,5,15,86.5,24.0,3.1,10.5,32.5,19.49,6.8
2018,5,31,5,30,142.0,37.0,3.1,10.7,53.0,29.73,20.16
2018,5,31,5,45,157.0,47.0,3.1,10.9,73.0,37.46,27.8
2018,5,31,6,0,172.0,57.0,3.1,11.1,93.0,44.96,34.91
2018,5,31,6,15,124.0,67.0,3.05,11.45,96.5,51.9,41.3
2018,5,31,6,30,76.0,77.0,3.0,11.8,100.0,62.56,50.83
2018,5,31,6,45,76.5,93.5,3.0,12.15,120.5,74.62,61.42
2018,5,31,7,0,77.0,110.0,3.0,12.5,141.0,86.32,71.51
2018,5,31,7,15,113.5,144.0,3.0,12.95,197.0,109.42,91.39
2018,5,31,7,30,150.0,178.0,3.0,13.4,253.0,135.44,106.21
2018,5,31,7,45,142.0,190.0,3.05,13.9,266.5,156.14,119.28
2018,5,31,8,0,134.0,202.0,3.1,14.4,280.0,175.81,134.22
2018,5,31,8,15,257.5,185.0,3.1,14.8,351.0,194.02,143.85
2018,5,31,8,30,381.0,168.0,3.1,15.2,422.0,227.66,168.28
2018,5,31,8,45,392.5,179.5,3.15,15.6,456.5,266.25,201.37
2018,5,31,9,0,404.0,191.0,3.2,16.0,491.0,306.0,235.07
2018,5,31,9,15,429.0,196.0,3.3,16.25,529.5,347.63,269.79
2018,5,31,9,30,454.0,201.0,3.4,16.5,568.0,391.43,305.72
2018,5,31,9,45,487.5,223.5,3.45,16.8,632.0,455.13,355.88
2018,5,31,10,0,521.0,246.0,3.5,17.1,696.0,522.86,407.93
2018,5,31,10,15,524.5,265.0,3.65,17.3,729.5,572.04,445.38
2018,5,31,10,30,528.0,284.0,3.8,17.5,763.0,619.72,481.1
2018,5,31,10,45,582.5,271.5,3.95,17.65,810.5,675.96,523.8
2018,5,31,11,0,637.0,259.0,4.1,17.8,858.0,736.32,568.9
2018,5,31,11,15,698.5,235.0,4.25,17.85,899.5,794.08,612.18
2018,5,31,11,30,760.0,211.0,4.4,17.9,941.0,847.86,652.18
2018,5,31,11,45,833.5,173.0,4.55,17.9,977.5,905.23,693.06
2018,5,31,12,0,907.0,135.0,4.7,17.9,1014.0,953.38,727.29
2018,5,31,12,15,917.5,129.5,4.8,17.8,1016.5,981.55,747.59
2018,5,31,12,30,928.0,124.0,4.9,17.7,1019.0,1006.7,766.02
2018,5,31,12,45,923.0,125.5,5.0,17.65,1007.5,1020.32,776.48
2018,5,31,13,0,918.0,127.0,5.1,17.6,996.0,1030.29,784.62
2018,5,31,13,15,914.0,126.5,5.1,17.45,978.0,1035.61,789.2
2018,5,31,13,30,910.0,126.0,5.1,17.3,960.0,1037.21,791.38
2018,5,31,13,45,904.5,125.0,5.1,17.2,935.0,1033.1,789.62
2018,5,31,14,0,899.0,124.0,5.1,17.1,910.0,1025.31,785.48
2018,5,31,14,15,892.0,122.0,5.05,16.95,878.5,1011.41,776.97
2018,5,31,14,30,885.0,120.0,5.0,16.8,847.0,994.01,766.15
2018,5,31,14,45,875.5,117.5,4.95,16.7,809.5,970.31,750.86
2018,5,31,15,0,866.0,115.0,4.9,16.6,772.0,943.46,733.4
2018,5,31,15,15,853.0,112.5,4.9,16.6,729.0,919.17,717.87
2018,5,31,15,30,840.0,110.0,4.9,16.6,686.0,883.14,693.86
2018,5,31,15,45,825.0,107.0,4.8,16.15,640.0,842.42,666.87
2018,5,31,16,0,810.0,104.0,4.7,15.7,594.0,799.67,638.12
2018,5,31,16,15,790.0,100.0,4.7,15.4,544.5,750.09,604.09
2018,5,31,16,30,770.0,96.0,4.7,15.1,495.0,699.38,568.61
2018,5,31,16,45,740.0,92.0,4.65,14.8,443.0,643.5,527.67
2018,5,31,17,0,710.0,88.0,4.6,14.5,391.0,585.47,482.86
2018,5,31,17,15,668.5,83.0,4.55,14.15,338.5,520.08,430.92
2018,5,31,17,30,627.0,78.0,4.5,13.8,286.0,456.99,379.19
2018,5,31,17,45,568.5,71.5,4.4,13.4,235.0,386.31,319.54
2018,5,31,18,0,510.0,65.0,4.3,13.0,184.0,320.5,262.18
2018,5,31,18,15,422.0,56.0,4.15,12.6,138.5,245.67,196.29
2018,5,31,18,30,334.0,47.0,4.0,12.2,93.0,179.34,137.07
2018,5,31,18,45,214.5,33.0,3.85,11.85,58.0,111.02,74.95
2018,5,31,19,0,95.0,19.0,3.7,11.5,23.0,47.39,0.0
2018,5,31,19,15,47.5,9.5,3.65,11.3,11.5,16.64,0.0
2018,5,31,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.5,2.1,10.0,7.5,0.0,0.0
2018,6,1,5,0,70.0,13.0,2.2,10.2,15.0,11.82,0.0
2018,6,1,5,15,191.5,26.5,2.25,10.6,45.5,20.91,8.03
2018,6,1,5,30,313.0,40.0,2.3,11.0,76.0,32.99,23.0
2018,6,1,5,45,408.0,48.5,2.35,11.35,120.0,38.59,28.77
2018,6,1,6,0,503.0,57.0,2.4,11.7,164.0,44.1,34.07
2018,6,1,6,15,566.0,63.0,2.35,12.25,214.0,47.25,37.0
2018,6,1,6,30,629.0,69.0,2.3,12.8,264.0,50.35,39.72
2018,6,1,6,45,673.5,74.0,2.25,13.35,317.0,52.5,41.46
2018,6,1,7,0,718.0,79.0,2.2,13.9,370.0,54.57,43.07
2018,6,1,7,15,749.5,82.0,2.15,14.6,422.0,60.58,48.08
2018,6,1,7,30,781.0,85.0,2.1,15.3,474.0,76.54,47.56
2018,6,1,7,45,805.0,87.5,2.05,16.0,525.0,130.21,71.49
2018,6,1,8,0,829.0,90.0,2.0,16.7,576.0,186.7,111.23
2018,6,1,8,15,847.0,92.5,2.0,17.4,624.5,251.23,164.12
2018,6,1,8,30,865.0,95.0,2.0,18.1,673.0,310.11,214.78
2018,6,1,8,45,879.0,96.5,2.05,18.85,717.0,368.17,265.14
2018,6,1,9,0,893.0,98.0,2.1,19.6,761.0,426.77,314.9
2018,6,1,9,15,905.5,99.0,2.1,20.25,801.5,484.59,362.59
2018,6,1,9,30,918.0,100.0,2.1,20.9,842.0,542.25,408.47
2018,6,1,9,45,928.5,99.0,2.05,21.5,875.5,596.76,450.28
2018,6,1,10,0,939.0,98.0,2.0,22.1,909.0,650.34,489.84
2018,6,1,10,15,944.5,99.0,2.05,22.6,936.0,701.23,526.83
2018,6,1,10,30,950.0,100.0,2.1,23.1,963.0,750.28,561.47
2018,6,1,10,45,953.5,101.0,2.1,23.6,983.0,795.81,591.0
2018,6,1,11,0,957.0,102.0,2.1,24.1,1003.0,838.93,617.9
2018,6,1,11,15,959.5,102.5,2.15,24.4,1015.5,878.2,642.85
2018,6,1,11,30,962.0,103.0,2.2,24.7,1028.0,914.66,665.78
2018,6,1,11,45,962.5,103.0,2.3,25.05,1032.5,945.95,685.6
2018,6,1,12,0,963.0,103.0,2.4,25.4,1037.0,974.04,703.34
2018,6,1,12,15,959.5,105.5,2.5,25.6,1033.5,997.46,718.54
2018,6,1,12,30,956.0,108.0,2.6,25.8,1030.0,1017.36,731.56
2018,6,1,12,45,950.5,110.0,2.7,26.0,1018.5,1031.24,740.85
2018,6,1,13,0,945.0,112.0,2.8,26.2,1007.0,1041.37,747.9
2018,6,1,13,15,941.0,111.5,2.85,26.25,988.5,1046.71,752.02
2018,6,1,13,30,937.0,111.0,2.9,26.3,970.0,1048.24,753.88
2018,6,1,13,45,931.5,110.0,3.0,26.35,945.0,1043.97,752.65
2018,6,1,14,0,926.0,109.0,3.1,26.4,920.0,1035.92,749.13
2018,6,1,14,15,918.5,107.5,3.2,26.35,887.5,1021.69,742.01
2018,6,1,14,30,911.0,106.0,3.3,26.3,855.0,1003.89,732.63
2018,6,1,14,45,901.0,104.0,3.4,26.25,817.0,979.73,719.09
2018,6,1,15,0,891.0,102.0,3.5,26.2,779.0,952.37,703.38
2018,6,1,15,15,878.5,100.0,3.5,26.2,736.0,919.72,683.27
2018,6,1,15,30,866.0,98.0,3.5,26.2,693.0,884.38,661.25
2018,6,1,15,45,850.5,95.0,3.6,25.8,646.0,842.9,636.38
2018,6,1,16,0,835.0,92.0,3.7,25.4,599.0,806.33,614.51
2018,6,1,16,15,814.5,88.5,3.7,25.05,548.5,756.1,581.96
2018,6,1,16,30,794.0,85.0,3.7,24.7,498.0,704.75,548.04
2018,6,1,16,45,766.5,81.0,3.7,24.35,446.0,647.12,508.73
2018,6,1,17,0,739.0,77.0,3.7,24.0,394.0,589.62,466.83
2018,6,1,17,15,701.5,73.0,3.45,23.3,342.0,526.5,419.11
2018,6,1,17,30,664.0,69.0,3.2,22.6,290.0,467.45,372.86
2018,6,1,17,45,611.0,63.0,2.95,21.95,239.5,398.45,317.17
