Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,0,558.0,57.0,2.7,21.3,189.0,333.8,263.07
2018,6,1,18,15,476.5,49.5,2.45,20.45,143.0,260.87,201.27
2018,6,1,18,30,395.0,42.0,2.2,19.6,97.0,196.27,145.21
2018,6,1,18,45,267.5,30.5,1.95,18.7,61.0,123.75,81.63
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,57.72,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,20.46,0.0
2018,6,1,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,11.82,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,20.78,7.98
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,30.17,20.12
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,35.5,25.42
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,40.73,30.28
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,44.06,33.26
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,47.3,36.01
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,49.58,37.81
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,56.82,43.83
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,57.92,44.46
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,74.14,44.34
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,128.12,67.81
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,184.67,106.56
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,249.3,158.09
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,308.1,207.29
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,365.59,255.72
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,423.52,303.4
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,480.89,349.17
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,537.83,392.84
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,591.91,432.86
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,644.79,470.46
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,694.86,504.73
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,743.13,536.55
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,788.37,564.35
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,831.26,589.27
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,869.49,611.71
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,904.96,632.21
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,936.24,650.09
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,964.41,665.99
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,988.43,680.56
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,1009.06,693.18
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,1023.77,701.54
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,1034.79,707.83
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,1040.58,713.4
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,1042.56,716.83
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,1038.75,715.99
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,1031.17,713.05
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,1017.4,707.59
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,1000.05,699.95
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,976.87,688.65
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,950.48,675.22
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,918.23,656.48
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,883.25,635.92
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,841.82,613.61
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,798.39,589.32
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,755.11,563.52
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,703.95,531.62
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,646.87,494.7
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,589.92,455.15
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,526.52,409.13
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,466.94,364.19
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,398.18,310.5
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,333.8,258.2
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,261.2,198.17
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,196.87,143.51
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,126.34,82.7
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,62.08,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,22.05,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,12.73,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.76,7.95
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,29.24,18.97
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,34.65,24.25
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,39.94,29.12
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,42.93,31.78
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,45.86,34.25
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,52.01,39.38
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,53.79,40.67
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,55.04,41.45
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,71.42,41.49
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,126.41,64.93
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,191.26,109.42
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,249.13,155.02
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,308.33,204.03
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,366.69,252.77
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,425.48,300.92
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,483.17,347.31
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,540.0,391.59
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,594.39,432.99
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,647.2,472.07
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,697.74,508.41
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,746.51,542.63
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,791.38,572.7
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,833.89,600.02
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,872.23,625.1
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,907.78,648.32
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,939.11,668.57
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,967.34,686.86
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,990.04,702.12
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,1009.31,715.34
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,1024.07,725.7
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,1035.17,733.89
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,1041.06,738.83
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,1043.16,741.56
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,1039.0,740.48
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,1031.1,737.17
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,1017.0,730.17
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,999.34,720.97
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,976.33,708.0
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,950.1,692.94
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,917.54,673.11
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,882.27,651.4
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,841.53,627.21
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,805.71,606.06
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,756.45,574.77
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,706.0,542.08
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,649.38,504.18
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,592.83,463.63
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,529.22,416.58
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,469.52,370.74
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,400.67,316.0
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,336.09,262.67
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,263.74,201.88
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,199.5,146.59
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,128.13,84.9
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,63.27,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,22.44,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,11.82,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.8,7.76
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,28.36,18.7
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,32.97,23.38
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,37.53,27.7
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,43.54,33.08
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,46.09,35.24
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,48.09,36.82
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,50.04,38.3
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,51.09,38.95
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,67.21,38.95
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,130.86,69.66
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,188.63,109.71
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,246.65,157.07
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,305.87,208.04
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,364.91,259.33
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,424.28,309.98
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,482.05,358.21
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,538.86,404.09
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,593.38,446.83
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,646.14,486.87
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,696.86,524.36
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,745.8,559.53
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,791.2,590.62
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,834.28,618.9
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,873.16,644.59
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,909.3,668.31
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,941.26,689.31
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,970.12,708.24
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,993.91,724.42
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,1014.27,738.47
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,1029.64,749.35
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,1041.3,757.93
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,1047.22,763.59
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,1049.31,766.91
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,1045.06,765.91
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,1037.0,762.54
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,1023.77,756.01
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,1006.95,747.16
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,984.14,734.07
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,958.03,718.76
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,926.07,698.53
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,891.34,676.31
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,850.49,651.75
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,807.55,625.27
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,764.76,597.69
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,713.99,563.7
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,657.68,524.83
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,601.28,483.45
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,538.15,435.09
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,476.63,386.29
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,409.77,331.36
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,345.2,276.4
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,272.58,213.49
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,208.01,156.23
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,135.05,91.82
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,69.35,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,24.66,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,12.73,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,21.31,9.07
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,32.9,22.86
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,38.55,28.59
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,44.09,33.89
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,47.27,36.85
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,50.39,39.59
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,52.18,41.03
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,59.25,47.07
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,60.65,48.03
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,76.53,47.99
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,130.82,71.75
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,187.75,111.84
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,252.98,165.71
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,312.35,217.44
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,370.91,269.01
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,429.9,320.01
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,487.32,368.48
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,544.76,415.42
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,599.72,458.97
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,654.0,500.54
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,704.98,538.89
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,754.0,574.8
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,792.44,600.91
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,824.95,622.19
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,843.01,633.58
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,853.46,638.05
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,914.74,681.22
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,974.8,720.56
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,1000.57,737.73
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,1023.0,753.01
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,1036.66,762.28
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,1046.54,769.24
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,1052.08,774.28
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,1053.75,776.95
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,1050.11,775.91
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,1042.67,772.52
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,1028.98,765.55
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,1011.67,756.24
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,988.42,742.53
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,961.89,726.61
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,929.51,706.09
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,894.37,683.58
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,853.57,658.45
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,810.66,631.45
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,768.16,603.62
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,717.62,569.42
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,660.64,529.83
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,603.64,487.69
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,539.72,438.71
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,477.46,389.26
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,410.38,334.02
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,345.53,278.64
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,272.74,215.32
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,207.95,157.62
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,135.17,93.21
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,69.84,2.55
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,24.73,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,10.01,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,21.07,9.08
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,31.68,21.9
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,39.38,29.45
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,48.19,37.71
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,52.32,41.54
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,56.31,45.05
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,56.12,44.72
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,55.26,43.74
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,70.98,57.34
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,92.57,68.37
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,123.67,76.78
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,190.95,117.26
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,245.22,161.52
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,302.33,210.72
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,365.26,265.2
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,422.6,314.32
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,478.38,361.41
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,533.26,406.33
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,582.52,445.34
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,629.79,481.29
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,673.01,513.53
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,713.29,542.7
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,749.74,568.61
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,782.25,591.2
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,835.33,631.26
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,887.0,666.72
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,917.49,687.25
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,945.14,706.0
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,966.55,721.31
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,984.73,734.55
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,996.69,743.73
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,1005.15,750.72
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,1010.23,755.29
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,1011.76,757.79
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,1006.79,756.06
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,1009.92,759.99
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,995.84,752.42
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,978.42,742.72
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,953.34,727.35
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,925.31,709.94
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,892.16,688.32
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,856.57,664.86
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,817.81,640.22
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,773.16,610.91
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,722.34,575.95
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,670.96,539.61
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,612.39,496.26
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,554.61,452.33
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,489.92,401.85
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,427.77,351.8
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,355.07,291.51
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,292.63,237.97
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,223.6,178.06
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,163.25,125.06
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,103.69,72.62
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,44.44,3.11
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,16.46,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,10.91,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,23.68,11.06
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,36.46,26.1
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,45.82,35.22
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,54.91,43.77
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,61.02,49.37
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,68.39,55.87
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,71.19,58.12
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,73.86,60.19
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,75.16,60.96
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,88.9,60.38
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,139.11,82.87
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,192.67,120.23
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,247.27,164.71
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,309.34,217.4
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,365.38,265.73
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,422.51,314.06
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,478.24,360.21
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,537.48,407.59
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,591.69,449.81
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,646.32,491.03
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,696.3,528.45
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,744.47,563.67
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,789.59,595.32
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,832.37,623.76
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,870.59,649.67
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,906.02,673.62
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,936.81,694.1
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,964.51,712.53
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,987.18,728.21
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,1006.48,741.76
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,1020.37,751.69
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,1030.65,759.36
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,1036.33,764.42
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,1038.29,767.44
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,1034.56,766.91
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,1027.16,764.04
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,1014.15,757.39
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,997.62,748.44
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,974.8,735.09
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,948.8,719.55
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,924.86,704.63
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,889.03,681.34
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,848.03,655.71
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,804.98,628.23
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,756.81,595.95
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,707.38,562.21
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,650.78,521.94
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,596.89,481.42
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,532.98,431.8
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,470.86,382.12
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,402.17,325.75
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,337.69,271.02
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,264.63,208.12
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,199.64,151.04
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,128.63,89.2
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,66.34,10.94
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,23.43,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,11.82,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,21.58,9.6
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,31.88,21.98
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,37.13,27.3
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,42.29,32.2
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,46.35,35.9
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,50.27,39.3
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,52.03,40.69
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,59.07,46.64
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,60.45,47.55
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,74.76,47.27
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,128.29,70.24
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,184.41,109.18
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,241.41,155.83
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,306.06,211.07
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,363.2,260.82
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,420.79,310.12
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,477.37,357.55
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,533.79,403.37
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,587.62,445.98
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,640.5,486.6
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,690.79,524.35
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,739.36,559.9
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,784.1,591.01
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,826.53,619.14
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,865.3,644.69
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,901.32,668.2
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,933.13,689.03
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,961.89,707.79
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,984.7,723.18
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,1004.1,736.4
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,1018.04,746.38
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,1028.32,754.31
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,1033.89,758.99
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,1035.69,761.33
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,1032.23,760.5
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,1025.03,757.33
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,1011.71,750.33
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,994.85,741.05
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,971.6,727.1
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,945.12,710.98
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,913.42,690.8
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,879.02,668.68
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,838.9,644.21
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,803.52,622.75
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,755.13,590.47
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,705.42,556.74
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,650.35,518.34
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,595.17,477.46
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,533.29,429.94
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,472.83,381.98
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,408.68,329.37
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,346.49,276.58
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,276.08,215.77
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,212.99,160.03
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,141.39,97.56
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,77.34,17.12
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,27.37,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,11.82,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,20.62,8.9
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,30.01,20.25
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,35.77,25.95
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,41.34,31.19
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,45.05,34.58
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,48.65,37.72
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,52.93,41.34
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,56.9,44.6
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,69.56,55.39
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,91.03,63.82
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,139.73,88.16
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,192.87,125.34
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,238.99,160.26
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,299.2,209.36
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,354.3,256.32
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,420.07,311.58
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,477.01,360.08
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,533.74,407.07
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,588.52,451.15
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,642.37,493.24
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,693.87,532.78
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,743.75,570.25
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,790.25,603.77
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,834.57,634.34
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,864.6,655.81
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,889.09,673.53
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,925.26,699.13
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,949.75,716.59
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,953.86,720.24
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,962.34,727.14
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,891.84,674.98
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,805.55,610.16
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,824.8,626.05
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,832.96,633.88
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,785.11,599.96
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,747.08,572.74
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,761.31,586.6
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,786.38,607.93
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,723.52,562.81
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,674.49,527.32
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,698.61,548.44
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,703.71,555.44
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,688.91,548.47
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,669.1,537.59
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,643.8,520.61
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,608.94,496.02
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,568.41,465.91
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,525.99,433.5
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,490.71,405.98
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,451.63,374.07
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,370.38,305.83
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,296.82,242.59
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,236.34,188.99
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,181.71,139.58
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,119.53,84.29
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,65.05,17.16
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,22.83,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,12.73,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,21.66,9.84
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,33.71,23.7
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,38.85,28.98
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,43.93,33.85
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,47.5,37.13
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,50.98,40.16
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,53.42,42.15
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,55.73,43.96
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,64.1,51.02
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,82.64,56.07
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,136.15,82.75
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,189.42,121.38
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,242.07,160.86
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,298.33,206.58
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,357.04,259.06
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,411.48,306.7
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,467.0,352.88
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,530.21,403.97
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,584.16,447.1
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,637.25,488.32
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,686.78,525.81
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,734.57,561.03
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,778.47,591.8
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,820.08,619.3
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,858.07,644.72
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,893.33,668.13
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,924.43,688.6
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,952.5,706.98
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,975.14,722.27
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,994.42,735.41
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,1008.78,745.81
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,1019.51,753.92
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,1025.58,759.11
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,1027.94,761.97
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,1023.57,760.48
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,1015.5,756.65
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,1002.34,749.4
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,985.67,739.87
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,956.54,722.09
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,924.9,702.52
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,895.51,683.68
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,871.13,668.29
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,835.25,646.33
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,796.71,622.18
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,747.79,589.43
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,697.73,555.28
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,642.48,516.41
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,587.31,475.06
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,525.33,427.15
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,467.08,380.56
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,399.92,325.16
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,336.87,271.35
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,266.21,210.11
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,203.21,154.36
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,133.35,93.47
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,71.16,21.61
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,25.09,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,12.73,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,20.62,9.05
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,29.12,19.61
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,33.68,24.25
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,38.18,28.54
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,40.86,31.0
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,47.55,36.9
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,49.86,38.77
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,52.1,40.51
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,53.4,41.38
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,66.29,41.03
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,120.05,63.29
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,183.75,108.04
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,239.94,153.77
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,297.4,203.26
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,355.03,253.45
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,413.03,303.09
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,469.81,350.39
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,525.29,394.98
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,578.03,435.9
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,628.62,473.72
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,677.88,509.74
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,725.56,543.6
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,769.6,573.88
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,811.5,600.58
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,849.42,624.92
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,884.81,647.39
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,915.79,666.64
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,943.88,683.91
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,968.54,699.54
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,990.06,713.17
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,1007.29,724.26
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,1020.99,733.19
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,1027.14,737.85
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,1029.54,740.3
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,1026.24,739.08
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,1019.23,735.63
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,1006.6,729.11
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,990.44,720.39
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,967.95,707.12
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,942.27,691.8
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,910.83,672.48
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,876.71,651.29
