Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,697.79,521.79
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,747.88,557.65
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,794.27,588.87
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,838.17,617.22
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,879.04,642.94
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,917.01,666.48
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,949.7,686.59
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,979.13,704.53
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,1003.51,720.28
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,1024.24,733.78
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,1039.36,743.41
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,1050.67,750.75
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,1058.06,756.34
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,1061.57,759.62
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,1059.68,760.0
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,1053.93,758.03
2018,6,21,14,15,955.5,96.5,3.85,28.7,920.5,1042.35,752.55
2018,6,21,14,30,950.0,95.0,3.9,28.5,890.0,1027.05,744.77
2018,6,21,14,45,942.5,93.0,3.95,28.35,853.0,1005.67,732.94
2018,6,21,15,0,935.0,91.0,4.0,28.2,816.0,980.85,718.87
2018,6,21,15,15,924.0,89.5,4.0,28.2,774.0,950.11,700.14
2018,6,21,15,30,913.0,88.0,4.0,28.2,732.0,916.45,679.4
2018,6,21,15,45,900.5,85.5,4.05,27.65,685.5,877.66,656.73
2018,6,21,16,0,888.0,83.0,4.1,27.1,639.0,836.47,632.06
2018,6,21,16,15,872.5,79.5,4.05,26.7,589.5,789.61,602.2
2018,6,21,16,30,857.0,76.0,4.0,26.3,540.0,741.08,570.67
2018,6,21,16,45,834.5,73.0,4.0,25.95,488.0,692.03,538.22
2018,6,21,17,0,812.0,70.0,4.0,25.6,436.0,636.78,499.67
2018,6,21,17,15,781.5,66.0,3.85,24.95,383.0,575.2,454.17
2018,6,21,17,30,751.0,62.0,3.7,24.3,330.0,514.55,407.76
2018,6,21,17,45,706.5,57.5,3.55,23.7,278.0,447.31,354.4
2018,6,21,18,0,662.0,53.0,3.4,23.1,226.0,383.14,301.46
2018,6,21,18,15,592.5,47.5,3.15,22.2,177.0,313.0,242.32
2018,6,21,18,30,523.0,42.0,2.9,21.3,128.0,247.92,185.78
2018,6,21,18,45,409.5,34.0,2.7,20.35,87.5,174.1,122.47
2018,6,21,19,0,296.0,26.0,2.5,19.4,47.0,109.35,55.24
2018,6,21,19,15,158.0,14.0,2.45,18.9,24.5,41.82,0.0
2018,6,21,19,30,20.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,2.35,17.9,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,4,45,56.0,6.5,1.0,14.15,8.0,0.0,0.0
2018,6,22,5,0,112.0,13.0,1.0,14.5,16.0,11.82,0.0
2018,6,22,5,15,255.5,24.5,1.0,15.25,49.0,20.34,7.76
2018,6,22,5,30,399.0,36.0,1.0,16.0,82.0,29.36,19.45
2018,6,22,5,45,490.5,43.5,1.05,16.7,128.0,34.38,24.47
2018,6,22,6,0,582.0,51.0,1.1,17.4,174.0,39.31,29.08
2018,6,22,6,15,640.5,56.0,1.1,18.2,225.0,41.98,31.48
2018,6,22,6,30,699.0,61.0,1.1,19.0,276.0,48.79,37.36
2018,6,22,6,45,738.5,65.0,1.05,19.75,329.5,50.71,38.83
2018,6,22,7,0,778.0,69.0,1.0,20.5,383.0,52.58,40.2
2018,6,22,7,15,806.0,73.0,1.1,21.5,436.5,54.3,41.35
2018,6,22,7,30,834.0,77.0,1.2,22.5,490.0,60.5,46.28
2018,6,22,7,45,855.5,79.5,1.3,23.45,542.0,124.21,65.46
2018,6,22,8,0,877.0,82.0,1.4,24.4,594.0,182.15,102.32
2018,6,22,8,15,892.5,85.0,1.5,25.35,643.0,241.48,148.36
2018,6,22,8,30,908.0,88.0,1.6,26.3,692.0,302.07,198.43
2018,6,22,8,45,920.0,90.0,1.65,27.3,737.0,361.81,248.3
2018,6,22,9,0,932.0,92.0,1.7,28.3,782.0,421.9,297.46
2018,6,22,9,15,939.0,95.0,1.75,28.85,821.5,480.77,344.81
2018,6,22,9,30,946.0,98.0,1.8,29.4,861.0,538.95,390.0
2018,6,22,9,45,950.5,101.0,1.8,29.95,894.5,594.87,431.75
2018,6,22,10,0,955.0,104.0,1.8,30.5,928.0,649.36,470.92
2018,6,22,10,15,960.0,105.0,1.85,30.8,955.5,700.84,507.53
2018,6,22,10,30,965.0,106.0,1.9,31.1,983.0,750.46,541.85
2018,6,22,10,45,968.5,107.5,1.95,31.45,1004.0,797.36,572.76
2018,6,22,11,0,972.0,109.0,2.0,31.8,1025.0,841.89,600.32
2018,6,22,11,15,974.0,109.0,2.1,31.9,1038.0,881.35,625.44
2018,6,22,11,30,976.0,109.0,2.2,32.0,1051.0,917.97,648.68
2018,6,22,11,45,976.5,109.0,2.3,32.15,1056.0,950.32,669.05
2018,6,22,12,0,977.0,109.0,2.4,32.3,1061.0,979.51,687.44
2018,6,22,12,15,975.5,110.0,2.5,32.35,1059.0,1004.52,703.55
2018,6,22,12,30,974.0,111.0,2.6,32.4,1057.0,1026.08,717.6
2018,6,22,12,45,971.5,111.0,2.7,32.4,1047.0,1042.15,728.51
2018,6,22,13,0,969.0,111.0,2.8,32.4,1037.0,1054.5,737.26
2018,6,22,13,15,965.5,109.5,2.85,32.35,1019.0,1060.57,741.97
2018,6,22,13,30,962.0,108.0,2.9,32.3,1001.0,1062.74,744.43
2018,6,22,13,45,957.0,107.0,3.0,32.2,976.5,1060.05,744.65
2018,6,22,14,0,952.0,106.0,3.1,32.1,952.0,1053.5,742.59
2018,6,22,14,15,945.0,105.5,3.15,31.9,921.0,1041.74,737.25
2018,6,22,14,30,938.0,105.0,3.2,31.7,890.0,1026.34,729.71
2018,6,22,14,45,929.0,102.5,3.3,31.5,852.0,1003.34,717.77
2018,6,22,15,0,920.0,100.0,3.4,31.3,814.0,976.99,703.64
2018,6,22,15,15,908.5,98.0,3.4,31.3,771.5,945.7,684.98
2018,6,22,15,30,897.0,96.0,3.4,31.3,729.0,911.56,664.38
2018,6,22,15,45,882.5,94.0,3.5,30.7,682.5,872.19,642.29
2018,6,22,16,0,868.0,92.0,3.6,30.1,636.0,830.6,618.25
2018,6,22,16,15,848.5,89.0,3.6,29.65,585.5,788.38,592.45
2018,6,22,16,30,829.0,86.0,3.6,29.2,535.0,737.94,560.42
2018,6,22,16,45,803.5,83.0,3.65,28.75,483.0,682.18,524.09
2018,6,22,17,0,778.0,80.0,3.7,28.3,431.0,626.2,485.4
2018,6,22,17,15,743.5,76.0,3.55,27.6,378.0,563.6,439.79
2018,6,22,17,30,709.0,72.0,3.4,26.9,325.0,504.36,395.08
2018,6,22,17,45,660.0,66.0,3.25,26.2,272.5,435.14,341.11
2018,6,22,18,0,611.0,60.0,3.1,25.5,220.0,369.64,288.07
2018,6,22,18,15,537.5,53.5,2.8,24.55,172.0,297.54,228.36
2018,6,22,18,30,464.0,47.0,2.5,23.6,124.0,232.58,173.0
2018,6,22,18,45,349.5,37.0,2.2,22.6,84.0,159.39,111.46
2018,6,22,19,0,235.0,27.0,1.9,21.6,44.0,95.75,48.48
2018,6,22,19,15,124.0,14.5,1.8,21.15,23.0,36.11,0.0
2018,6,22,19,30,13.0,2.0,1.7,20.7,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.6,20.25,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.65,17.75,7.5,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.6,17.9,15.0,11.82,0.0
2018,6,23,5,15,227.0,24.5,0.6,18.5,46.5,20.34,7.38
2018,6,23,5,30,361.0,36.0,0.6,19.1,78.0,29.32,19.12
2018,6,23,5,45,454.0,44.5,0.55,19.7,123.0,35.19,24.85
2018,6,23,6,0,547.0,53.0,0.5,20.3,168.0,40.9,30.1
2018,6,23,6,15,607.0,58.0,0.55,21.05,218.0,43.45,32.38
2018,6,23,6,30,667.0,63.0,0.6,21.8,268.0,46.0,34.5
2018,6,23,6,45,708.0,67.5,0.6,22.5,320.5,52.58,40.0
2018,6,23,7,0,749.0,72.0,0.6,23.2,373.0,54.75,41.59
2018,6,23,7,15,778.5,75.0,0.75,24.15,425.5,55.61,41.98
2018,6,23,7,30,808.0,78.0,0.9,25.1,478.0,60.1,45.43
2018,6,23,7,45,830.0,80.5,1.05,26.05,529.0,114.34,57.96
2018,6,23,8,0,852.0,83.0,1.2,27.0,580.0,178.74,99.63
2018,6,23,8,15,868.5,85.5,1.3,27.75,628.0,236.42,143.84
2018,6,23,8,30,885.0,88.0,1.4,28.5,676.0,295.47,192.22
2018,6,23,8,45,898.5,89.0,1.45,29.25,720.5,353.57,240.46
2018,6,23,9,0,912.0,90.0,1.5,30.0,765.0,412.18,288.29
2018,6,23,9,15,923.0,91.0,1.6,30.4,805.0,470.0,334.8
2018,6,23,9,30,934.0,92.0,1.7,30.8,845.0,527.57,379.69
2018,6,23,9,45,943.5,92.0,1.85,31.2,879.5,582.99,421.89
2018,6,23,10,0,953.0,92.0,2.0,31.6,914.0,637.46,462.16
2018,6,23,10,15,958.0,92.5,2.05,31.8,941.0,688.33,498.69
2018,6,23,10,30,963.0,93.0,2.1,32.0,968.0,737.34,532.98
2018,6,23,10,45,966.5,94.0,2.2,32.15,988.5,783.65,564.13
2018,6,23,11,0,970.0,95.0,2.3,32.3,1009.0,827.58,592.34
2018,6,23,11,15,972.0,95.0,2.4,32.35,1022.0,866.86,617.62
2018,6,23,11,30,974.0,95.0,2.5,32.4,1035.0,903.3,641.0
2018,6,23,11,45,974.5,96.0,2.55,32.45,1041.0,936.39,661.79
2018,6,23,12,0,975.0,97.0,2.6,32.5,1047.0,966.33,680.57
2018,6,23,12,15,973.0,98.0,2.7,32.45,1044.5,990.73,696.61
2018,6,23,12,30,971.0,99.0,2.8,32.4,1042.0,1011.65,710.59
2018,6,23,12,45,967.0,99.0,2.9,32.35,1031.0,1026.11,720.65
2018,6,23,13,0,963.0,99.0,3.0,32.3,1020.0,1036.8,728.52
2018,6,23,13,15,959.0,99.5,3.05,32.15,1003.0,1044.18,734.34
2018,6,23,13,30,955.0,100.0,3.1,32.0,986.0,1047.74,737.93
2018,6,23,13,45,950.5,99.0,3.2,31.85,962.0,1045.46,738.44
2018,6,23,14,0,946.0,98.0,3.3,31.7,938.0,1039.36,736.68
2018,6,23,14,15,939.0,96.5,3.3,31.5,907.0,1026.52,730.14
2018,6,23,14,30,932.0,95.0,3.3,31.3,876.0,1010.04,721.42
2018,6,23,14,45,922.5,94.0,3.35,31.05,839.0,988.2,709.84
2018,6,23,15,0,913.0,93.0,3.4,30.8,802.0,963.07,696.14
2018,6,23,15,15,902.5,90.5,3.4,30.8,760.0,932.26,677.64
2018,6,23,15,30,892.0,88.0,3.4,30.8,718.0,898.55,657.19
2018,6,23,15,45,877.5,86.0,3.4,30.2,672.0,859.29,634.42
2018,6,23,16,0,863.0,84.0,3.4,29.6,626.0,817.83,609.83
2018,6,23,16,15,844.0,81.5,3.35,29.15,576.5,770.31,580.02
2018,6,23,16,30,825.0,79.0,3.3,28.7,527.0,727.24,552.84
2018,6,23,16,45,800.5,76.5,3.25,28.3,476.0,673.01,517.05
2018,6,23,17,0,776.0,74.0,3.2,27.9,425.0,618.51,479.3
2018,6,23,17,15,743.0,70.0,3.05,27.2,372.5,557.02,434.55
2018,6,23,17,30,710.0,66.0,2.9,26.5,320.0,496.75,389.15
2018,6,23,17,45,663.5,61.0,2.8,25.85,269.0,429.89,337.02
2018,6,23,18,0,617.0,56.0,2.7,25.2,218.0,368.33,287.01
2018,6,23,18,15,547.0,50.0,2.5,24.3,170.5,298.01,228.72
2018,6,23,18,30,477.0,44.0,2.3,23.4,123.0,234.51,174.43
2018,6,23,18,45,366.5,35.5,2.05,22.5,84.0,163.39,114.26
2018,6,23,19,0,256.0,27.0,1.8,21.6,45.0,101.21,51.87
2018,6,23,19,15,136.0,14.5,1.7,21.05,23.5,38.44,0.0
2018,6,23,19,30,16.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,6,23,19,45,8.0,1.0,1.5,19.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,4,45,44.5,6.0,1.8,15.15,7.0,0.0,0.0
2018,6,24,5,0,89.0,12.0,1.9,15.4,14.0,10.91,0.0
2018,6,24,5,15,209.0,24.0,2.0,15.85,44.0,19.87,6.93
2018,6,24,5,30,329.0,36.0,2.1,16.3,74.0,29.3,19.28
2018,6,24,5,45,411.0,45.5,2.2,16.7,116.0,35.99,25.82
2018,6,24,6,0,493.0,55.0,2.3,17.1,158.0,42.44,31.83
2018,6,24,6,15,548.5,62.0,2.35,17.65,206.0,46.47,35.47
2018,6,24,6,30,604.0,69.0,2.4,18.2,254.0,50.35,38.83
2018,6,24,6,45,641.0,75.5,2.45,18.8,304.0,53.57,41.47
2018,6,24,7,0,678.0,82.0,2.5,19.4,354.0,56.6,43.87
2018,6,24,7,15,706.5,87.0,2.45,19.95,404.5,58.32,45.09
2018,6,24,7,30,735.0,92.0,2.4,20.5,455.0,68.85,53.84
2018,6,24,7,45,755.5,96.5,2.35,21.05,504.0,120.15,66.75
2018,6,24,8,0,776.0,101.0,2.3,21.6,553.0,173.95,101.6
2018,6,24,8,15,793.0,105.0,2.25,22.1,600.0,228.97,144.9
2018,6,24,8,30,810.0,109.0,2.2,22.6,647.0,285.63,192.51
2018,6,24,8,45,823.5,111.5,2.15,23.1,690.0,341.43,240.18
2018,6,24,9,0,837.0,114.0,2.1,23.6,733.0,397.94,287.72
2018,6,24,9,15,848.0,116.5,2.15,24.1,772.0,457.76,336.56
2018,6,24,9,30,859.0,119.0,2.2,24.6,811.0,512.75,380.43
2018,6,24,9,45,868.5,120.0,2.2,25.05,844.5,565.38,421.11
2018,6,24,10,0,878.0,121.0,2.2,25.5,878.0,617.22,459.86
2018,6,24,10,15,884.5,122.5,2.2,25.9,905.5,666.54,495.68
2018,6,24,10,30,891.0,124.0,2.2,26.3,933.0,714.35,529.37
2018,6,24,10,45,896.0,124.5,2.2,26.75,953.5,758.51,559.56
2018,6,24,11,0,901.0,125.0,2.2,27.2,974.0,800.6,586.13
2018,6,24,11,15,904.0,125.5,2.25,27.4,987.5,838.86,610.66
2018,6,24,11,30,907.0,126.0,2.3,27.6,1001.0,874.59,633.39
2018,6,24,11,45,909.0,125.5,2.35,27.85,1007.0,905.93,653.02
2018,6,24,12,0,911.0,125.0,2.4,28.1,1013.0,934.43,670.79
2018,6,24,12,15,909.5,126.0,2.4,28.2,1011.0,958.13,685.42
2018,6,24,12,30,908.0,127.0,2.4,28.3,1009.0,978.63,698.07
2018,6,24,12,45,904.5,128.0,2.45,28.35,999.5,993.92,708.1
2018,6,24,13,0,901.0,129.0,2.5,28.4,990.0,1005.73,716.08
2018,6,24,13,15,897.5,127.5,2.55,28.4,973.0,1011.58,720.58
2018,6,24,13,30,894.0,126.0,2.6,28.4,956.0,1013.78,722.94
2018,6,24,13,45,888.5,125.0,2.65,28.35,932.5,1010.86,722.36
2018,6,24,14,0,883.0,124.0,2.7,28.3,909.0,1004.35,719.64
2018,6,24,14,15,875.5,123.0,2.7,28.15,879.0,992.35,713.38
2018,6,24,14,30,868.0,122.0,2.7,28.0,849.0,976.94,705.05
2018,6,24,14,45,858.5,120.0,2.75,27.85,813.0,955.3,693.2
2018,6,24,15,0,849.0,118.0,2.8,27.7,777.0,930.56,679.33
2018,6,24,15,15,836.5,115.5,2.8,27.7,736.0,908.38,666.34
2018,6,24,15,30,824.0,113.0,2.8,27.7,695.0,874.43,645.48
2018,6,24,15,45,808.0,110.0,2.85,27.15,649.5,834.49,622.18
2018,6,24,16,0,792.0,107.0,2.9,26.6,604.0,792.58,597.13
2018,6,24,16,15,772.0,103.0,2.95,26.15,555.5,744.67,567.13
2018,6,24,16,30,752.0,99.0,3.0,25.7,507.0,695.62,535.69
2018,6,24,16,45,725.5,95.0,3.0,25.3,457.0,643.62,500.75
2018,6,24,17,0,699.0,91.0,3.0,24.9,407.0,589.22,461.88
2018,6,24,17,15,663.5,85.5,3.05,24.25,356.0,527.9,417.09
2018,6,24,17,30,628.0,80.0,3.1,23.6,305.0,468.24,371.87
2018,6,24,17,45,580.0,73.0,3.1,22.9,255.5,402.37,320.02
2018,6,24,18,0,532.0,66.0,3.1,22.2,206.0,340.22,269.2
2018,6,24,18,15,462.5,57.5,3.05,21.45,160.0,271.64,211.72
2018,6,24,18,30,393.0,49.0,3.0,20.7,114.0,209.93,158.61
2018,6,24,18,45,294.5,38.0,2.9,20.0,77.5,144.38,102.53
2018,6,24,19,0,196.0,27.0,2.8,19.3,41.0,86.82,45.28
2018,6,24,19,15,103.5,14.5,2.75,18.8,21.5,32.49,0.0
2018,6,24,19,30,11.0,2.0,2.7,18.3,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,2.65,17.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,25,4,45,30.5,5.5,1.6,14.65,6.0,0.0,0.0
2018,6,25,5,0,61.0,11.0,1.7,14.8,12.0,10.01,0.0
2018,6,25,5,15,160.5,24.5,1.8,15.15,40.0,19.29,6.31
2018,6,25,5,30,260.0,38.0,1.9,15.5,68.0,29.57,19.57
2018,6,25,5,45,342.5,49.5,2.0,15.85,109.0,37.99,27.66
2018,6,25,6,0,425.0,61.0,2.1,16.2,150.0,47.48,36.38
2018,6,25,6,15,484.5,69.5,2.1,16.65,197.0,52.48,40.93
2018,6,25,6,30,544.0,78.0,2.1,17.1,244.0,57.28,45.11
2018,6,25,6,45,587.0,85.0,2.1,17.55,294.0,60.57,47.83
2018,6,25,7,0,630.0,92.0,2.1,18.0,344.0,63.69,50.31
2018,6,25,7,15,663.0,97.5,2.1,18.5,395.0,65.45,51.55
2018,6,25,7,30,696.0,103.0,2.1,19.0,446.0,68.94,54.25
2018,6,25,7,45,721.0,107.0,2.1,19.5,495.5,118.46,67.15
2018,6,25,8,0,746.0,111.0,2.1,20.0,545.0,177.02,105.97
2018,6,25,8,15,766.5,114.0,2.05,20.55,592.0,230.18,147.65
2018,6,25,8,30,787.0,117.0,2.0,21.1,639.0,285.43,193.98
2018,6,25,8,45,803.0,119.5,2.0,21.65,683.0,340.72,241.21
2018,6,25,9,0,819.0,122.0,2.0,22.2,727.0,397.07,288.62
2018,6,25,9,15,833.0,123.0,2.05,22.75,766.5,452.15,334.04
2018,6,25,9,30,847.0,124.0,2.1,23.3,806.0,510.3,380.26
2018,6,25,9,45,858.5,124.5,2.1,23.8,840.5,563.05,421.04
2018,6,25,10,0,870.0,125.0,2.1,24.3,875.0,615.21,460.06
2018,6,25,10,15,877.5,126.0,2.2,24.7,902.5,664.44,496.45
2018,6,25,10,30,885.0,127.0,2.3,25.1,930.0,712.26,530.92
2018,6,25,10,45,890.5,127.0,2.4,25.55,950.5,756.17,561.8
2018,6,25,11,0,896.0,127.0,2.5,26.0,971.0,798.06,589.29
2018,6,25,11,15,899.5,127.5,2.6,26.2,985.0,836.59,614.63
2018,6,25,11,30,903.0,128.0,2.7,26.4,999.0,872.65,638.2
2018,6,25,11,45,905.5,127.5,2.8,26.65,1005.5,904.37,658.7
2018,6,25,12,0,908.0,127.0,2.9,26.9,1012.0,933.28,677.34
2018,6,25,12,15,912.0,124.5,3.0,27.0,1012.0,958.85,694.22
2018,6,25,12,30,916.0,122.0,3.1,27.1,1012.0,981.36,709.18
2018,6,25,12,45,920.0,118.0,3.25,27.2,1004.5,999.2,721.59
2018,6,25,13,0,924.0,114.0,3.4,27.3,997.0,1013.56,731.86
2018,6,25,13,15,921.5,112.5,3.45,27.25,980.5,1020.4,737.11
2018,6,25,13,30,919.0,111.0,3.5,27.2,964.0,1023.52,740.14
2018,6,25,13,45,914.5,110.0,3.55,27.15,941.0,1021.46,739.97
2018,6,25,14,0,910.0,109.0,3.6,27.1,918.0,1015.7,737.56
2018,6,25,14,15,904.0,107.5,3.65,26.95,888.5,1004.33,731.91
2018,6,25,14,30,898.0,106.0,3.7,26.8,859.0,989.41,724.05
2018,6,25,14,45,890.0,104.0,3.75,26.7,823.0,968.62,712.23
2018,6,25,15,0,882.0,102.0,3.8,26.6,787.0,944.59,698.29
2018,6,25,15,15,870.5,100.0,3.8,26.6,746.0,914.27,679.53
2018,6,25,15,30,859.0,98.0,3.8,26.6,705.0,881.21,658.88
2018,6,25,15,45,845.0,95.5,3.8,26.1,660.0,842.92,635.75
2018,6,25,16,0,831.0,93.0,3.8,25.6,615.0,809.39,615.68
2018,6,25,16,15,814.0,89.5,3.75,25.25,567.0,763.1,585.69
2018,6,25,16,30,797.0,86.0,3.7,24.9,519.0,715.35,554.25
2018,6,25,16,45,773.5,82.0,3.65,24.6,468.5,661.24,517.46
2018,6,25,17,0,750.0,78.0,3.6,24.3,418.0,606.81,478.5
2018,6,25,17,15,717.5,74.0,3.55,23.8,367.0,546.79,433.85
2018,6,25,17,30,685.0,70.0,3.5,23.3,316.0,489.84,389.97
2018,6,25,17,45,640.0,64.0,3.45,22.85,265.5,423.91,337.46
2018,6,25,18,0,595.0,58.0,3.4,22.4,215.0,361.32,285.73
2018,6,25,18,15,527.0,51.5,3.25,21.75,168.5,292.32,227.47
2018,6,25,18,30,459.0,45.0,3.1,21.1,122.0,229.93,173.26
2018,6,25,18,45,355.0,35.5,3.0,20.45,83.0,160.58,113.7
2018,6,25,19,0,251.0,26.0,2.9,19.8,44.0,99.85,52.42
2018,6,25,19,15,134.0,14.0,2.85,19.3,23.0,37.82,0.0
2018,6,25,19,30,17.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,6,25,19,45,8.5,1.0,2.75,18.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,26,5,0,102.0,13.0,1.8,13.8,15.0,11.82,0.0
2018,6,26,5,15,241.0,24.0,1.8,14.3,46.5,19.99,6.45
2018,6,26,5,30,380.0,35.0,1.8,14.8,78.0,28.55,18.74
2018,6,26,5,45,473.5,42.5,1.75,15.3,123.0,33.59,23.87
2018,6,26,6,0,567.0,50.0,1.7,15.8,168.0,38.55,28.57
2018,6,26,6,15,626.0,55.5,1.7,16.55,218.5,41.63,31.37
2018,6,26,6,30,685.0,61.0,1.7,17.3,269.0,48.84,37.66
2018,6,26,6,45,726.0,64.5,1.65,18.05,321.5,50.34,38.78
2018,6,26,7,0,767.0,68.0,1.6,18.8,374.0,51.83,39.84
2018,6,26,7,15,795.5,71.0,1.6,19.55,427.0,52.83,40.42
2018,6,26,7,30,824.0,74.0,1.6,20.3,480.0,55.05,42.05
2018,6,26,7,45,845.5,76.5,1.6,21.05,531.0,118.15,62.52
2018,6,26,8,0,867.0,79.0,1.6,21.8,582.0,175.41,98.72
2018,6,26,8,15,883.0,81.0,1.65,22.5,630.5,233.44,144.11
2018,6,26,8,30,899.0,83.0,1.7,23.2,679.0,292.79,193.92
2018,6,26,8,45,911.5,84.5,1.8,23.9,723.5,351.75,244.3
2018,6,26,9,0,924.0,86.0,1.9,24.6,768.0,411.12,294.28
2018,6,26,9,15,931.5,89.0,2.0,25.15,807.5,469.78,342.61
2018,6,26,9,30,939.0,92.0,2.1,25.7,847.0,527.84,388.91
2018,6,26,9,45,944.0,94.0,2.2,26.3,880.0,582.89,431.44
2018,6,26,10,0,949.0,96.0,2.3,26.9,913.0,636.59,471.56
2018,6,26,10,15,954.5,97.0,2.4,27.35,941.0,688.15,509.23
2018,6,26,10,30,960.0,98.0,2.5,27.8,969.0,737.94,544.63
2018,6,26,10,45,963.5,99.0,2.6,28.25,990.0,784.3,576.07
2018,6,26,11,0,967.0,100.0,2.7,28.7,1011.0,828.29,604.21
2018,6,26,11,15,969.5,100.5,2.85,28.9,1024.5,868.5,630.56
2018,6,26,11,30,972.0,101.0,3.0,29.1,1038.0,905.93,654.97
2018,6,26,11,45,972.5,101.5,3.15,29.3,1044.0,938.72,676.31
2018,6,26,12,0,973.0,102.0,3.3,29.5,1050.0,968.37,695.6
2018,6,26,12,15,973.0,102.0,3.4,29.5,1048.5,993.83,712.45
2018,6,26,12,30,973.0,102.0,3.5,29.5,1047.0,1015.9,727.2
2018,6,26,12,45,971.5,101.5,3.65,29.5,1037.5,1032.5,738.92
2018,6,26,13,0,970.0,101.0,3.8,29.5,1028.0,1045.39,748.41
2018,6,26,13,15,967.0,100.5,3.85,29.35,1011.5,1053.01,754.42
2018,6,26,13,30,964.0,100.0,3.9,29.2,995.0,1056.76,758.13
2018,6,26,13,45,960.0,99.0,3.95,29.1,971.5,1055.15,758.41
2018,6,26,14,0,956.0,98.0,4.0,29.0,948.0,1049.67,756.36
2018,6,26,14,15,950.5,96.5,4.05,28.8,917.5,1038.39,751.0
2018,6,26,14,30,945.0,95.0,4.1,28.6,887.0,1023.39,743.35
2018,6,26,14,45,937.5,93.5,4.15,28.35,851.0,1002.87,732.29
2018,6,26,15,0,930.0,92.0,4.2,28.1,815.0,978.93,718.99
2018,6,26,15,15,919.0,90.5,4.2,28.1,773.0,948.52,700.38
2018,6,26,15,30,908.0,89.0,4.2,28.1,731.0,915.19,679.77
2018,6,26,15,45,895.5,86.5,4.2,27.45,685.0,876.73,657.24
2018,6,26,16,0,883.0,84.0,4.2,26.8,639.0,835.88,632.74
2018,6,26,16,15,866.5,81.0,4.15,26.35,589.5,789.13,602.98
2018,6,26,16,30,850.0,78.0,4.1,25.9,540.0,740.78,571.61
2018,6,26,16,45,828.0,74.5,4.1,25.4,488.0,691.95,539.54
2018,6,26,17,0,806.0,71.0,4.1,24.9,436.0,636.78,501.32
2018,6,26,17,15,776.0,67.0,4.0,24.3,383.5,575.8,456.19
2018,6,26,17,30,746.0,63.0,3.9,23.7,331.0,515.68,410.11
2018,6,26,17,45,703.0,58.0,3.8,23.05,279.0,448.82,357.09
2018,6,26,18,0,660.0,53.0,3.7,22.4,227.0,384.89,304.33
2018,6,26,18,15,579.0,48.0,3.5,21.65,176.5,310.42,241.6
2018,6,26,18,30,498.0,43.0,3.3,20.9,126.0,242.24,182.65
2018,6,26,18,45,380.0,34.5,3.15,20.15,85.5,167.48,118.74
2018,6,26,19,0,262.0,26.0,3.0,19.4,45.0,102.86,54.44
2018,6,26,19,15,142.5,14.5,2.95,18.9,23.5,39.97,0.0
2018,6,26,19,30,23.0,3.0,2.9,18.4,2.0,0.0,0.0
2018,6,26,19,45,11.5,1.5,2.85,17.9,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,27,4,45,54.0,6.5,2.25,12.7,7.5,0.0,0.0
2018,6,27,5,0,108.0,13.0,2.3,12.8,15.0,11.82,0.0
2018,6,27,5,15,250.5,24.0,2.25,13.15,47.0,20.05,6.14
2018,6,27,5,30,393.0,35.0,2.2,13.5,79.0,28.63,18.88
2018,6,27,5,45,475.5,42.5,2.2,13.9,122.0,33.64,24.04
2018,6,27,6,0,558.0,50.0,2.2,14.3,165.0,38.55,28.74
2018,6,27,6,15,628.5,54.5,2.1,14.9,218.0,40.88,30.92
2018,6,27,6,30,699.0,59.0,2.0,15.5,271.0,47.25,36.53
2018,6,27,6,45,740.5,62.5,1.9,16.1,324.5,48.83,37.78
2018,6,27,7,0,782.0,66.0,1.8,16.7,378.0,50.41,38.95
2018,6,27,7,15,810.5,69.0,1.8,17.45,431.0,51.49,39.62
2018,6,27,7,30,839.0,72.0,1.8,18.2,484.0,61.24,47.79
2018,6,27,7,45,861.0,74.0,1.75,19.0,536.0,116.63,61.54
2018,6,27,8,0,883.0,76.0,1.7,19.8,588.0,174.46,98.15
2018,6,27,8,15,899.0,78.0,1.75,20.5,637.0,233.4,144.57
2018,6,27,8,30,915.0,80.0,1.8,21.2,686.0,293.66,195.58
2018,6,27,8,45,927.5,81.5,1.9,21.95,731.0,353.53,247.15
2018,6,27,9,0,940.0,83.0,2.0,22.7,776.0,413.8,298.29
2018,6,27,9,15,940.5,89.5,2.15,23.2,814.0,473.26,347.96
2018,6,27,9,30,941.0,96.0,2.3,23.7,852.0,531.38,395.0
2018,6,27,9,45,938.5,103.5,2.45,24.2,884.0,587.18,438.77
2018,6,27,10,0,936.0,111.0,2.6,24.7,916.0,640.92,479.61
2018,6,27,10,15,941.0,112.0,2.75,25.05,943.5,691.73,517.59
2018,6,27,10,30,946.0,113.0,2.9,25.4,971.0,740.75,553.35
2018,6,27,10,45,949.5,114.5,3.05,25.7,992.0,787.11,586.32
2018,6,27,11,0,953.0,116.0,3.2,26.0,1013.0,831.15,615.58
2018,6,27,11,15,955.0,117.0,3.35,26.15,1026.5,871.07,642.25
2018,6,27,11,30,957.0,118.0,3.5,26.3,1040.0,908.25,666.98
2018,6,27,11,45,957.5,118.5,3.65,26.4,1046.0,940.81,688.74
2018,6,27,12,0,958.0,119.0,3.8,26.5,1052.0,970.29,708.48
2018,6,27,12,15,958.5,118.5,3.9,26.5,1050.5,995.68,725.55
2018,6,27,12,30,959.0,118.0,4.0,26.5,1049.0,1017.74,740.52
2018,6,27,12,45,958.0,116.5,4.05,26.45,1039.5,1033.95,751.6
2018,6,27,13,0,957.0,115.0,4.1,26.4,1030.0,1046.48,760.43
2018,6,27,13,15,954.0,114.0,4.15,26.3,1013.0,1053.76,766.15
2018,6,27,13,30,951.0,113.0,4.2,26.2,996.0,1057.21,769.54
2018,6,27,13,45,946.5,111.5,4.25,26.05,972.0,1054.83,769.44
2018,6,27,14,0,942.0,110.0,4.3,25.9,948.0,1048.61,766.99
2018,6,27,14,15,936.0,108.5,4.35,25.65,917.5,1037.15,761.53
2018,6,27,14,30,930.0,107.0,4.4,25.4,887.0,1022.02,753.75
2018,6,27,14,45,922.0,105.0,4.4,25.15,850.5,1000.89,741.75
2018,6,27,15,0,914.0,103.0,4.4,24.9,814.0,976.39,727.54
2018,6,27,15,15,903.0,101.0,4.4,24.9,772.0,945.92,708.57
2018,6,27,15,30,892.0,99.0,4.4,24.9,730.0,912.57,687.6
2018,6,27,15,45,879.0,96.0,4.45,24.2,684.0,873.71,664.72
2018,6,27,16,0,866.0,93.0,4.5,23.5,638.0,832.52,639.95
2018,6,27,16,15,850.0,89.0,4.5,22.95,588.5,792.17,614.71
2018,6,27,16,30,834.0,85.0,4.5,22.4,539.0,743.27,582.78
2018,6,27,16,45,812.0,81.0,4.5,21.85,487.0,688.72,546.01
2018,6,27,17,0,790.0,77.0,4.5,21.3,435.0,633.63,506.98
2018,6,27,17,15,758.5,73.0,4.5,20.65,382.5,572.38,461.12
2018,6,27,17,30,727.0,69.0,4.5,20.0,330.0,512.13,414.32
2018,6,27,17,45,683.0,63.5,4.45,19.3,278.0,445.0,360.22
2018,6,27,18,0,639.0,58.0,4.4,18.6,226.0,383.07,308.18
2018,6,27,18,15,570.5,51.0,4.3,17.95,177.0,310.8,246.04
2018,6,27,18,30,502.0,44.0,4.2,17.3,128.0,245.21,187.94
2018,6,27,18,45,392.5,35.5,4.1,16.6,88.0,172.64,124.42
2018,6,27,19,0,283.0,27.0,4.0,15.9,48.0,109.15,59.07
2018,6,27,19,15,151.0,14.5,3.95,15.55,25.0,41.69,0.0
2018,6,27,19,30,19.0,2.0,3.9,15.2,2.0,0.0,0.0
2018,6,27,19,45,9.5,1.0,3.85,14.8,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.0,3.1,12.7,7.0,0.0,0.0
2018,6,28,5,0,78.0,12.0,3.2,12.9,14.0,10.91,0.0
2018,6,28,5,15,205.0,24.0,3.3,13.3,43.5,20.05,5.67
2018,6,28,5,30,332.0,36.0,3.4,13.7,73.0,29.5,19.55
2018,6,28,5,45,426.0,44.5,3.5,14.1,116.5,35.32,25.47
2018,6,28,6,0,520.0,53.0,3.6,14.5,160.0,41.0,30.87
2018,6,28,6,15,580.0,58.5,3.6,15.0,208.5,43.91,33.58
2018,6,28,6,30,640.0,64.0,3.6,15.5,257.0,46.79,36.11
2018,6,28,6,45,682.0,68.0,3.6,16.05,308.5,53.01,41.46
2018,6,28,7,0,724.0,72.0,3.6,16.6,360.0,54.74,42.76
2018,6,28,7,15,753.0,75.5,3.55,17.1,411.0,55.94,43.56
2018,6,28,7,30,782.0,79.0,3.5,17.6,462.0,57.09,44.3
2018,6,28,7,45,804.0,81.5,3.5,18.1,512.0,109.34,58.0
2018,6,28,8,0,826.0,84.0,3.5,18.6,562.0,164.6,93.46
2018,6,28,8,15,843.0,86.0,3.5,19.15,609.5,228.06,144.05
2018,6,28,8,30,860.0,88.0,3.5,19.7,657.0,285.39,193.28
2018,6,28,8,45,873.5,90.0,3.55,20.25,701.0,342.89,243.7
2018,6,28,9,0,887.0,92.0,3.6,20.8,745.0,400.96,294.06
2018,6,28,9,15,898.0,93.0,3.65,21.2,784.5,457.53,342.3
2018,6,28,9,30,909.0,94.0,3.7,21.6,824.0,513.89,388.97
2018,6,28,9,45,918.0,95.0,3.8,22.0,858.5,568.73,433.17
2018,6,28,10,0,927.0,96.0,3.9,22.4,893.0,622.66,475.36
2018,6,28,10,15,933.5,96.5,3.95,22.65,921.0,673.45,514.22
2018,6,28,10,30,940.0,97.0,4.0,22.9,949.0,722.59,550.89
2018,6,28,10,45,945.5,97.5,4.05,23.15,971.0,769.16,584.17
2018,6,28,11,0,951.0,98.0,4.1,23.4,993.0,813.58,614.12
2018,6,28,11,15,953.5,98.5,4.15,23.55,1006.5,853.26,640.77
2018,6,28,11,30,956.0,99.0,4.2,23.7,1020.0,890.22,665.41
2018,6,28,11,45,957.5,99.0,4.3,23.85,1026.5,923.0,687.34
2018,6,28,12,0,959.0,99.0,4.4,24.0,1033.0,952.72,707.19
2018,6,28,12,15,958.5,99.5,4.5,24.05,1031.5,977.92,724.26
2018,6,28,12,30,958.0,100.0,4.6,24.1,1030.0,999.76,739.48
2018,6,28,12,45,956.0,100.0,4.65,24.15,1021.0,1016.19,750.78
2018,6,28,13,0,954.0,100.0,4.7,24.2,1012.0,1028.95,759.78
2018,6,28,13,15,951.0,99.5,4.8,24.15,995.5,1036.51,766.2
2018,6,28,13,30,948.0,99.0,4.9,24.1,979.0,1040.27,770.24
2018,6,28,13,45,944.0,97.0,5.0,24.0,955.0,1037.67,770.35
2018,6,28,14,0,940.0,95.0,5.1,23.9,931.0,1031.25,768.02
2018,6,28,14,15,934.0,94.0,5.1,23.75,901.0,1020.16,762.01
2018,6,28,14,30,928.0,93.0,5.1,23.6,871.0,1005.44,753.65
2018,6,28,14,45,920.0,91.5,5.15,23.4,835.0,984.74,741.83
2018,6,28,15,0,912.0,90.0,5.2,23.2,799.0,960.69,727.72
2018,6,28,15,15,901.5,88.0,5.2,23.2,757.5,930.61,708.49
2018,6,28,15,30,891.0,86.0,5.2,23.2,716.0,897.64,687.18
2018,6,28,15,45,878.0,83.5,5.15,22.7,670.5,859.26,662.97
2018,6,28,16,0,865.0,81.0,5.1,22.2,625.0,818.57,636.85
2018,6,28,16,15,847.5,78.5,5.0,21.85,576.5,772.24,605.67
2018,6,28,16,30,830.0,76.0,4.9,21.5,528.0,724.46,573.02
2018,6,28,16,45,807.5,73.0,4.85,21.15,477.0,676.67,540.06
2018,6,28,17,0,785.0,70.0,4.8,20.8,426.0,622.68,501.05
2018,6,28,17,15,753.0,66.5,4.75,20.3,374.0,562.01,454.78
2018,6,28,17,30,721.0,63.0,4.7,19.8,322.0,502.43,407.8
2018,6,28,17,45,675.5,58.5,4.65,19.3,271.0,436.06,353.72
2018,6,28,18,0,630.0,54.0,4.6,18.8,220.0,372.88,300.3
2018,6,28,18,15,559.5,48.5,4.45,18.2,172.5,303.81,240.54
2018,6,28,18,30,489.0,43.0,4.3,17.6,125.0,239.84,183.76
2018,6,28,18,45,377.0,35.0,4.15,17.0,85.5,167.75,120.79
2018,6,28,19,0,265.0,27.0,4.0,16.4,46.0,104.98,56.82
2018,6,28,19,15,141.0,14.5,3.95,16.0,24.0,39.9,0.0
2018,6,28,19,30,17.0,2.0,3.9,15.6,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.85,15.15,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,29,4,45,45.5,6.0,2.3,12.4,7.0,0.0,0.0
2018,6,29,5,0,91.0,12.0,2.3,12.5,14.0,10.91,0.0
2018,6,29,5,15,226.0,23.5,2.2,12.9,44.0,19.64,4.96
2018,6,29,5,30,361.0,35.0,2.1,13.3,74.0,28.67,18.85
2018,6,29,5,45,454.5,42.0,2.05,13.7,117.5,33.22,23.68
2018,6,29,6,0,548.0,49.0,2.0,14.1,161.0,37.75,28.05
2018,6,29,6,15,607.5,54.0,1.85,14.75,210.5,40.45,30.56
2018,6,29,6,30,667.0,59.0,1.7,15.4,260.0,47.15,36.47
2018,6,29,6,45,708.5,63.0,1.55,16.05,312.0,49.11,38.03
2018,6,29,7,0,750.0,67.0,1.4,16.7,364.0,51.03,39.5
2018,6,29,7,15,779.5,70.0,1.35,17.55,416.5,52.04,40.1
2018,6,29,7,30,809.0,73.0,1.3,18.4,469.0,53.03,40.65
2018,6,29,7,45,831.0,75.5,1.3,19.25,520.0,114.01,60.83
2018,6,29,8,0,853.0,78.0,1.3,20.1,571.0,170.45,96.09
2018,6,29,8,15,869.5,80.0,1.35,20.95,619.0,227.76,140.77
2018,6,29,8,30,886.0,82.0,1.4,21.8,667.0,286.46,189.99
2018,6,29,8,45,899.0,83.5,1.5,22.65,711.5,344.86,239.88
2018,6,29,9,0,912.0,85.0,1.6,23.5,756.0,403.76,289.43
2018,6,29,9,15,918.0,89.0,1.8,24.25,795.0,462.01,337.59
2018,6,29,9,30,924.0,93.0,2.0,25.0,834.0,519.54,383.67
2018,6,29,9,45,927.0,96.5,2.2,25.75,866.5,574.12,426.11
2018,6,29,10,0,930.0,100.0,2.4,26.5,899.0,627.2,466.07
2018,6,29,10,15,936.0,101.0,2.55,26.9,927.0,678.32,503.96
2018,6,29,10,30,942.0,102.0,2.7,27.3,955.0,727.77,539.69
2018,6,29,10,45,946.5,102.5,2.9,27.7,976.0,773.8,572.02
2018,6,29,11,0,951.0,103.0,3.1,28.1,997.0,817.61,600.97
2018,6,29,11,15,953.5,103.0,3.25,28.25,1010.5,856.95,627.08
2018,6,29,11,30,956.0,103.0,3.4,28.4,1024.0,893.56,651.29
2018,6,29,11,45,957.0,103.0,3.55,28.55,1030.0,926.01,672.7
2018,6,29,12,0,958.0,103.0,3.7,28.7,1036.0,955.39,692.1
2018,6,29,12,15,956.5,104.0,3.85,28.7,1034.0,980.22,708.99
2018,6,29,12,30,955.0,105.0,4.0,28.7,1032.0,1001.67,723.77
2018,6,29,12,45,951.5,105.5,4.1,28.7,1022.0,1017.23,734.52
2018,6,29,13,0,948.0,106.0,4.2,28.7,1012.0,1029.12,743.04
2018,6,29,13,15,944.0,105.5,4.25,28.6,995.0,1035.79,748.32
2018,6,29,13,30,940.0,105.0,4.3,28.5,978.0,1038.66,751.29
2018,6,29,13,45,935.5,104.0,4.35,28.4,954.5,1036.74,751.31
2018,6,29,14,0,931.0,103.0,4.4,28.3,931.0,1031.05,749.02
2018,6,29,14,15,924.5,101.5,4.4,28.15,900.5,1019.16,742.67
2018,6,29,14,30,918.0,100.0,4.4,28.0,870.0,1003.65,734.06
2018,6,29,14,45,910.0,98.0,4.45,27.8,834.0,982.68,722.34
2018,6,29,15,0,902.0,96.0,4.5,27.6,798.0,958.37,708.41
2018,6,29,15,15,891.0,94.0,4.5,27.6,756.5,928.15,689.67
2018,6,29,15,30,880.0,92.0,4.5,27.6,715.0,895.09,668.96
2018,6,29,15,45,866.0,90.0,4.5,27.05,669.5,856.81,645.95
2018,6,29,16,0,852.0,88.0,4.5,26.5,624.0,816.32,621.09
2018,6,29,16,15,834.5,84.5,4.45,26.1,575.0,769.38,590.73
2018,6,29,16,30,817.0,81.0,4.4,25.7,526.0,726.87,563.11
2018,6,29,16,45,794.5,77.5,4.35,25.35,475.0,673.27,526.75
2018,6,29,17,0,772.0,74.0,4.3,25.0,424.0,619.23,488.49
2018,6,29,17,15,741.0,69.5,4.15,24.45,372.5,558.57,443.23
2018,6,29,17,30,710.0,65.0,4.0,23.9,321.0,498.94,397.25
2018,6,29,17,45,666.0,60.5,3.85,23.35,270.5,433.83,345.32
2018,6,29,18,0,622.0,56.0,3.7,22.8,220.0,373.73,295.44
2018,6,29,18,15,555.0,49.0,3.35,22.05,172.0,302.96,235.68
2018,6,29,18,30,488.0,42.0,3.0,21.3,124.0,238.77,179.87
2018,6,29,18,45,381.0,34.0,2.7,20.55,85.0,168.27,119.24
2018,6,29,19,0,274.0,26.0,2.4,19.8,46.0,106.61,56.79
2018,6,29,19,15,146.5,14.0,2.3,19.35,24.0,40.58,0.0
2018,6,29,19,30,19.0,2.0,2.2,18.9,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.1,18.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.1,15.0,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.2,15.2,13.0,10.01,0.0
2018,6,30,5,15,242.0,21.5,1.35,15.85,43.0,17.78,3.32
2018,6,30,5,30,380.0,32.0,1.5,16.5,73.0,25.97,16.27
2018,6,30,5,45,470.0,39.0,1.65,17.15,116.5,30.69,21.1
2018,6,30,6,0,560.0,46.0,1.8,17.8,160.0,35.34,25.47
2018,6,30,6,15,616.5,51.0,1.65,18.55,209.0,41.65,31.11
2018,6,30,6,30,673.0,56.0,1.5,19.3,258.0,44.68,33.7
2018,6,30,6,45,712.0,60.0,1.4,20.0,309.5,46.73,35.34
2018,6,30,7,0,751.0,64.0,1.3,20.7,361.0,48.74,36.86
2018,6,30,7,15,779.0,67.5,1.2,21.5,413.0,50.21,37.86
2018,6,30,7,30,807.0,71.0,1.1,22.3,465.0,51.61,38.77
2018,6,30,7,45,827.5,74.0,0.95,23.15,515.5,111.89,58.49
2018,6,30,8,0,848.0,77.0,0.8,24.0,566.0,168.27,92.95
2018,6,30,8,15,863.0,79.5,0.9,24.6,613.5,225.38,136.76
2018,6,30,8,30,878.0,82.0,1.0,25.2,661.0,283.72,185.04
2018,6,30,8,45,890.0,83.5,1.05,25.85,704.5,341.38,233.53
2018,6,30,9,0,902.0,85.0,1.1,26.5,748.0,399.43,281.6
2018,6,30,9,15,912.0,86.5,1.2,27.0,787.5,456.8,328.23
2018,6,30,9,30,922.0,88.0,1.3,27.5,827.0,513.85,373.13
2018,6,30,9,45,931.0,88.0,1.35,28.0,861.0,568.56,414.65
2018,6,30,10,0,940.0,88.0,1.4,28.5,895.0,622.32,454.06
2018,6,30,10,15,945.0,89.0,1.5,28.8,922.5,673.24,490.98
2018,6,30,10,30,950.0,90.0,1.6,29.1,950.0,722.36,525.7
2018,6,30,10,45,953.0,91.0,1.7,29.45,970.5,768.05,556.38
2018,6,30,11,0,956.0,92.0,1.8,29.8,991.0,811.36,583.94
2018,6,30,11,15,957.5,92.5,1.9,29.95,1003.5,850.49,609.06
2018,6,30,11,30,959.0,93.0,2.0,30.1,1016.0,886.81,632.27
2018,6,30,11,45,959.5,93.5,2.1,30.25,1022.0,919.32,653.0
2018,6,30,12,0,960.0,94.0,2.2,30.4,1028.0,948.72,671.76
2018,6,30,12,15,958.0,95.0,2.3,30.4,1026.0,973.08,687.78
2018,6,30,12,30,956.0,96.0,2.4,30.4,1024.0,994.02,701.76
2018,6,30,12,45,952.0,97.5,2.55,30.4,1014.5,1010.01,713.23
2018,6,30,13,0,948.0,99.0,2.7,30.4,1005.0,1022.34,722.53
2018,6,30,13,15,944.5,98.0,2.8,30.3,988.0,1028.93,728.19
2018,6,30,13,30,941.0,97.0,2.9,30.2,971.0,1031.72,731.62
2018,6,30,13,45,936.0,96.5,2.95,30.15,947.5,1029.75,731.61
2018,6,30,14,0,931.0,96.0,3.0,30.1,924.0,1024.03,729.37
2018,6,30,14,15,924.0,95.5,3.1,29.95,894.0,1012.65,724.38
2018,6,30,14,30,917.0,95.0,3.2,29.8,864.0,997.7,717.17
2018,6,30,14,45,908.5,93.5,3.25,29.65,828.0,976.77,705.77
2018,6,30,15,0,900.0,92.0,3.3,29.5,792.0,952.55,692.25
2018,6,30,15,15,889.5,90.0,3.3,29.5,751.0,922.82,674.32
2018,6,30,15,30,879.0,88.0,3.3,29.5,710.0,890.22,654.46
2018,6,30,15,45,863.5,86.5,3.35,29.0,664.5,851.23,631.72
2018,6,30,16,0,848.0,85.0,3.4,28.5,619.0,810.13,607.18
2018,6,30,16,15,828.5,83.0,3.4,28.15,570.0,763.44,577.73
2018,6,30,16,30,809.0,81.0,3.4,27.8,521.0,721.39,551.05
2018,6,30,16,45,785.0,77.5,3.4,27.45,470.5,667.05,514.99
2018,6,30,17,0,761.0,74.0,3.4,27.1,420.0,612.4,477.08
2018,6,30,17,15,728.5,70.0,3.35,26.45,368.5,551.88,433.0
2018,6,30,17,30,696.0,66.0,3.3,25.8,317.0,492.54,388.19
2018,6,30,17,45,650.0,61.5,3.2,25.15,266.5,428.79,338.12
2018,6,30,18,0,604.0,57.0,3.1,24.5,216.0,366.87,287.64
2018,6,30,18,15,535.0,50.5,2.9,23.65,169.0,296.75,229.24
2018,6,30,18,30,466.0,44.0,2.7,22.8,122.0,233.37,174.83
2018,6,30,18,45,359.0,35.0,2.55,21.95,83.0,162.88,114.9
2018,6,30,19,0,252.0,26.0,2.4,21.1,44.0,101.36,53.64
2018,6,30,19,15,134.0,14.0,2.3,20.55,23.0,38.29,0.0
2018,6,30,19,30,16.0,2.0,2.2,20.0,2.0,0.0,0.0
2018,6,30,19,45,8.0,1.0,2.1,19.45,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
