Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,4,45,33.0,4.5,1.3,15.95,5.0,0.0,0.0
2018,7,1,5,0,66.0,9.0,1.3,16.1,10.0,8.19,0.0
2018,7,1,5,15,187.0,21.5,1.4,16.6,38.5,17.77,2.68
2018,7,1,5,30,308.0,34.0,1.5,17.1,67.0,27.75,17.66
2018,7,1,5,45,395.0,43.0,1.6,17.55,108.0,34.05,23.96
2018,7,1,6,0,482.0,52.0,1.7,18.0,149.0,40.16,29.66
2018,7,1,6,15,540.5,58.5,1.75,18.6,196.5,43.87,33.05
2018,7,1,6,30,599.0,65.0,1.8,19.2,244.0,47.48,36.16
2018,7,1,6,45,639.5,71.0,1.8,19.8,294.5,50.46,38.61
2018,7,1,7,0,680.0,77.0,1.8,20.4,345.0,53.29,40.85
2018,7,1,7,15,710.0,81.0,1.8,21.05,395.5,59.96,46.32
2018,7,1,7,30,740.0,85.0,1.8,21.7,446.0,61.27,47.13
2018,7,1,7,45,762.0,89.0,1.8,22.35,495.0,109.81,59.4
2018,7,1,8,0,784.0,93.0,1.8,23.0,544.0,163.76,92.83
2018,7,1,8,15,801.0,96.0,1.85,23.55,591.0,218.48,135.12
2018,7,1,8,30,818.0,99.0,1.9,24.1,638.0,274.82,182.11
2018,7,1,8,45,831.5,102.0,1.95,24.65,681.5,337.22,234.57
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,393.91,282.1
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,448.71,327.23
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,503.08,370.59
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,555.75,411.27
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,607.19,449.7
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,656.4,485.93
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,704.12,520.18
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,748.71,551.2
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,791.25,578.84
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,828.72,603.36
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,863.62,626.09
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,894.54,646.17
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,922.61,664.39
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,944.47,679.16
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,963.01,691.9
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,974.82,700.42
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,983.12,706.84
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,989.2,711.67
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,991.79,714.39
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,987.96,713.47
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,992.15,717.92
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,979.87,711.38
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,964.28,702.87
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,942.05,690.19
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,916.84,675.58
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,885.48,656.14
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,851.65,634.96
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,811.56,610.66
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,773.75,587.62
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,726.08,556.67
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,677.54,524.6
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,622.27,485.66
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,567.35,445.92
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,506.14,400.42
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,446.81,354.95
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,381.53,303.4
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,320.16,253.3
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,250.66,195.47
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,192.03,145.33
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,130.47,92.99
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,76.03,40.16
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,28.02,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,6.37,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,17.33,1.81
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,28.81,18.59
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,38.38,27.82
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,47.66,36.37
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,54.34,42.38
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,61.67,48.74
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,64.36,50.87
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,66.94,52.81
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,68.92,54.17
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,70.74,55.36
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,115.89,66.7
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,167.82,98.68
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,221.34,139.65
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,282.31,189.6
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,336.96,235.66
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,392.83,282.26
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,448.01,327.41
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,503.55,371.49
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,557.05,412.89
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,610.59,453.06
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,659.49,488.81
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,706.99,522.62
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,751.08,553.26
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,793.16,581.1
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,831.88,605.87
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,868.18,628.88
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,899.36,648.56
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,927.75,666.41
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,950.97,681.78
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,971.1,695.27
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,986.13,705.17
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,997.78,713.04
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,1003.54,717.74
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,1005.77,720.36
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,1002.0,719.15
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,1006.6,723.47
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,992.87,716.09
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,975.81,706.78
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,951.64,693.27
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,924.52,677.81
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,893.15,658.58
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,859.27,637.58
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,821.99,615.98
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,778.6,589.76
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,728.15,557.45
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,677.16,523.83
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,620.18,484.01
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,563.8,443.51
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,500.9,397.0
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,440.17,350.63
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,368.9,294.42
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,307.31,244.06
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,241.42,188.98
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,182.55,138.69
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,122.88,87.86
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,69.43,36.33
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,24.98,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,7.28,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,17.74,1.21
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,28.81,18.63
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,38.77,28.3
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,48.41,37.25
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,55.77,43.94
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,62.84,50.17
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,71.77,57.84
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,80.19,64.92
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,80.06,64.44
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,79.09,63.23
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,118.37,70.24
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,168.41,100.04
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,228.0,146.47
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,283.63,193.26
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,339.47,241.48
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,396.78,290.51
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,452.82,337.77
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,512.1,386.13
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,566.3,429.44
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,620.14,471.25
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,670.04,509.36
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,718.52,545.52
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,764.65,579.32
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,808.85,609.63
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,848.94,636.63
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,886.55,661.78
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,919.35,683.69
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,949.29,703.65
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,974.4,720.24
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,996.27,734.72
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,1012.38,745.44
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,1024.91,753.92
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,1033.29,759.62
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,1037.96,763.02
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,1036.39,762.93
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,1031.05,760.53
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,1020.04,754.2
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,1005.41,745.61
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,985.3,733.46
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,961.85,719.15
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,931.51,700.23
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,898.34,679.34
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,860.12,655.32
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,826.62,634.44
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,780.56,604.01
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,732.86,572.08
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,678.63,535.13
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,624.01,496.2
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,561.89,449.76
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,501.0,402.67
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,435.53,350.11
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,371.63,296.96
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,299.91,236.15
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,235.19,179.61
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,162.98,117.19
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,99.92,53.4
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,37.92,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,8.19,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,17.81,0.29
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,29.83,19.48
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,35.01,25.08
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,40.07,29.96
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,51.95,40.66
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,69.56,56.21
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,91.76,75.47
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,114.66,94.94
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,111.99,92.1
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,119.95,98.4
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,122.72,78.15
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,167.2,97.6
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,221.04,138.98
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,284.91,192.11
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,342.16,241.79
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,400.08,291.48
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,456.77,339.13
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,513.28,385.11
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,567.25,427.95
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,620.27,468.72
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,670.97,506.33
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,720.03,541.63
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,765.59,573.69
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,809.02,602.05
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,848.63,627.79
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,885.56,651.56
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,918.36,672.48
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,948.15,691.36
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,972.98,706.71
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,994.48,719.93
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,1012.06,731.26
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,1026.03,740.4
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,1033.84,745.55
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,1037.85,748.45
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,1037.06,748.43
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,1032.48,746.16
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,1022.09,740.61
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,1008.01,732.82
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,987.99,721.29
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,964.6,707.62
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,935.23,689.89
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,902.95,670.19
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,864.96,646.94
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,824.56,621.85
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,779.6,593.56
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,732.95,563.61
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,684.99,531.79
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,630.65,494.28
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,570.39,450.34
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,511.04,405.41
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,445.18,353.6
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,382.24,301.99
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,313.89,244.48
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,250.25,189.1
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,177.76,126.46
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,113.92,59.91
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,44.23,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,8.19,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,16.14,0.0
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,24.41,14.87
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,29.62,20.34
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,34.74,25.21
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,41.46,31.29
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,44.93,34.33
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,46.99,35.99
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,49.0,37.53
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,50.11,38.25
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,51.19,38.92
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,107.64,56.73
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,164.69,91.02
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,222.21,135.09
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,281.07,183.98
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,339.74,233.54
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,398.91,282.64
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,457.49,329.91
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,515.55,374.94
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,571.11,416.73
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,625.39,456.04
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,676.55,492.16
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,725.89,525.92
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,772.06,555.84
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,815.9,582.5
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,855.24,606.47
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,891.72,628.47
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,924.38,647.98
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,953.86,665.46
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,977.3,681.39
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,997.21,695.24
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,1009.8,704.0
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,1018.57,710.57
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,1024.9,716.98
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,1027.45,721.13
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,1021.55,719.54
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,1012.08,715.86
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,973.05,693.83
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,929.06,668.5
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,901.36,652.95
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,871.13,635.46
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,842.12,617.79
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,810.26,598.1
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,722.64,540.51
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,633.44,479.72
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,608.34,465.1
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,579.42,446.91
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,556.71,432.58
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,523.61,410.06
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,425.21,335.8
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,342.87,271.9
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,234.0,185.69
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,140.61,109.91
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,114.95,88.27
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,90.33,66.89
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,59.26,40.44
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,29.98,12.78
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,14.43,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,5.46,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,16.32,0.0
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,27.36,16.79
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,40.25,28.92
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,52.76,40.22
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,58.49,45.4
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,65.94,51.83
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,57.32,44.22
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,53.23,40.48
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,51.56,38.77
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,50.16,37.29
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,103.38,53.75
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,157.81,85.83
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,213.13,127.8
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,269.88,174.76
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,326.92,222.99
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,384.59,271.13
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,441.56,317.82
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,497.67,362.29
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,551.02,403.44
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,602.66,441.97
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,652.22,478.32
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,700.24,512.64
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,745.51,543.84
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,788.66,571.54
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,827.87,596.88
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,864.51,620.39
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,896.68,641.05
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,925.92,659.79
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,950.72,676.4
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,972.29,691.03
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,988.59,701.94
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,1001.33,710.71
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,1008.99,716.95
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,1012.94,720.98
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,1010.7,721.03
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,1004.76,718.85
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,993.67,713.74
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,979.03,706.41
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,959.04,695.5
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,935.8,682.49
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,906.15,664.29
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,873.72,644.17
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,836.98,622.99
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,798.03,599.92
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,752.92,571.11
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,712.34,545.11
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,658.93,509.52
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,605.13,472.32
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,546.16,428.71
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,488.29,384.5
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,423.5,333.46
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,363.57,284.39
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,295.25,227.22
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,233.4,173.89
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,164.05,114.74
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,102.87,51.78
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,39.02,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,6.37,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,16.66,0.0
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,27.29,16.54
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,39.19,27.79
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,50.81,38.24
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,52.23,39.64
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,56.07,42.91
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,48.3,36.07
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,45.78,33.72
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,46.99,34.51
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,56.29,42.12
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,101.25,51.69
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,156.3,83.93
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,212.56,126.53
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,270.16,174.15
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,327.03,222.41
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,384.35,270.53
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,440.85,317.34
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,497.11,362.63
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,551.6,405.2
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,605.11,445.74
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,655.84,483.38
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,704.88,518.85
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,750.14,550.35
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,793.11,578.75
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,832.87,604.71
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,869.91,628.72
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,902.29,649.43
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,931.62,668.09
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,956.46,684.26
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,977.92,698.31
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,993.97,708.82
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,1006.41,717.13
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,1014.64,723.16
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,1019.15,726.96
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,1017.88,727.34
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,1012.86,725.46
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,1002.16,720.34
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,987.87,712.99
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,964.94,700.19
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,939.07,685.49
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,913.39,669.95
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,884.36,652.14
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,847.04,630.91
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,807.4,607.68
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,762.31,579.14
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,715.67,549.0
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,668.81,518.2
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,615.68,481.75
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,556.74,438.25
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,498.72,393.95
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,434.14,343.02
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,372.49,292.45
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,305.32,235.7
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,242.91,181.51
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,172.34,120.87
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,109.75,54.79
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,42.47,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,7.28,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,15.82,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,24.54,14.41
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,29.26,19.58
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,33.93,24.02
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,37.57,27.34
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,44.9,33.71
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,46.91,35.31
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,48.89,36.81
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,50.34,37.79
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,51.73,38.68
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,103.91,54.71
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,159.01,87.02
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,215.38,129.86
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,273.13,177.84
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,330.77,226.97
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,388.97,276.08
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,446.45,323.52
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,503.42,369.03
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,557.51,411.12
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,610.34,450.89
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,661.05,488.44
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,710.12,523.85
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,755.86,555.83
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,799.41,584.32
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,838.97,610.26
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,875.87,634.31
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,908.73,655.61
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,938.56,674.89
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,963.44,691.38
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,984.98,705.78
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,1000.67,716.49
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,1012.73,725.21
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,1020.6,731.49
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,1024.72,735.52
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,1023.12,735.83
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,1017.77,733.86
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,1007.27,728.57
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,993.2,721.05
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,972.64,709.35
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,948.77,695.49
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,918.9,677.04
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,886.17,656.61
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,848.74,634.43
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,809.09,610.39
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,764.08,581.58
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,723.6,555.6
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,669.62,519.32
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,615.27,481.47
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,555.52,437.39
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,496.86,392.63
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,430.73,340.48
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,369.76,290.43
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,299.73,231.73
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,236.32,176.95
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,165.97,116.65
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,103.56,50.93
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,39.51,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,8.19,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,15.89,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,23.68,13.59
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,28.89,19.2
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,34.0,24.02
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,37.24,26.99
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,44.14,32.98
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,46.6,34.97
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,48.98,36.82
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,50.44,37.81
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,51.82,38.71
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,103.82,54.69
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,159.6,87.25
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,216.04,129.99
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,273.91,178.01
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,331.8,227.36
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,390.2,276.67
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,447.01,323.89
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,503.64,369.54
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,558.78,412.74
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,613.01,453.92
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,664.04,491.65
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,713.31,527.07
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,759.09,558.58
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,802.56,586.73
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,842.4,612.75
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,879.46,636.77
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,912.24,657.87
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,941.93,676.92
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,966.62,693.28
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,987.88,707.69
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,1003.71,718.76
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,1015.86,727.61
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,1023.75,733.9
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,1027.85,737.9
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,1021.13,735.18
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,1010.84,730.28
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,975.86,709.0
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,935.75,684.28
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,913.79,671.91
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,888.81,657.34
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,837.88,623.93
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,786.03,588.86
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,722.28,546.58
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,665.31,508.05
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,627.33,482.8
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,587.63,455.7
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,502.06,392.07
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,410.44,322.64
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,363.09,287.08
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,316.32,250.89
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,278.27,220.58
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,249.53,196.45
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,186.76,144.43
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,138.3,103.34
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,97.8,68.26
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,59.16,27.16
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,25.26,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,7.28,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,14.53,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,21.95,12.07
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,26.41,17.04
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,33.58,23.62
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,36.86,26.63
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,40.1,29.44
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,41.55,30.58
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,43.01,31.67
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,51.55,38.8
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,53.72,40.4
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,98.62,51.9
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,158.58,90.57
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,209.16,127.28
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,272.3,178.01
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,328.79,225.99
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,387.75,275.83
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,446.34,324.85
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,504.19,371.78
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,559.75,415.48
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,613.84,456.66
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,665.1,494.6
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,714.68,530.29
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,761.29,562.41
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,805.68,591.16
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,846.0,617.27
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,883.61,641.41
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,913.01,659.89
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,938.46,675.8
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,939.66,676.52
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,948.21,682.31
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,982.13,704.88
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,1025.01,733.0
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,1033.04,739.18
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,1037.26,743.29
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,1036.18,744.14
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,1031.3,742.69
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,1020.13,737.29
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,1005.29,729.61
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,984.49,718.48
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,960.34,705.29
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,930.59,687.0
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,897.93,666.7
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,856.0,642.4
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,812.34,616.39
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,769.61,589.82
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,724.87,561.25
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,677.64,530.22
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,623.94,493.28
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,563.33,448.37
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,503.81,402.68
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,437.62,350.06
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,374.58,297.87
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,305.56,238.99
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,241.41,182.73
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,169.57,120.31
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,105.53,50.24
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,40.88,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
