Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,5.46,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,14.09,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,22.9,12.92
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,27.72,18.41
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,32.49,22.99
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,38.18,28.16
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,40.93,30.57
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,43.14,32.38
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,45.3,34.07
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,46.56,34.92
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,55.8,42.61
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,98.33,50.86
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,154.46,83.26
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,211.97,126.87
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,270.93,175.89
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,329.52,225.91
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,388.6,275.78
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,446.91,323.97
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,504.52,370.03
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,560.22,413.0
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,614.4,453.35
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,665.72,491.02
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,715.34,526.45
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,761.96,558.31
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,806.34,586.71
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,846.64,612.56
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,884.22,636.47
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,917.18,657.28
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,947.05,676.06
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,972.82,692.63
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,995.21,707.11
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,1012.17,717.84
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,1025.46,726.38
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,1033.54,732.06
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,1037.81,735.51
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,1036.81,736.23
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,1032.02,734.72
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,1020.91,729.23
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,1006.14,721.53
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,985.41,710.1
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,961.33,696.56
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,931.65,678.81
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,899.06,659.1
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,860.43,636.88
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,819.6,612.85
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,772.25,583.4
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,729.65,556.76
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,674.82,520.56
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,619.73,482.92
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,557.79,437.96
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,497.21,392.39
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,431.36,340.91
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,367.46,288.99
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,295.64,229.12
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,230.99,173.55
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,158.92,111.98
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,94.95,43.39
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,35.9,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,4.55,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,16.37,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,25.01,14.31
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,36.9,26.08
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,48.47,36.68
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,60.81,47.73
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,72.78,58.19
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,83.73,67.52
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,99.72,80.97
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,117.81,95.91
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,142.37,116.02
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,157.5,117.09
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,187.84,133.25
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,211.82,143.06
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,261.98,177.21
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,314.25,221.63
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,367.37,266.41
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,419.71,309.75
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,475.47,354.39
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,528.14,395.76
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,584.31,438.79
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,631.82,474.24
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,677.96,507.81
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,718.15,535.92
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,752.25,559.21
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,794.57,587.68
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,829.51,609.72
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,857.11,626.82
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,891.56,648.36
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,913.4,661.3
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,932.05,672.18
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,945.25,679.99
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,967.65,693.78
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,975.36,698.12
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,979.6,700.47
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,973.91,696.66
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,964.91,690.95
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,957.9,686.92
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,936.53,673.79
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,859.35,624.88
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,770.53,564.91
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,772.75,569.68
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,777.12,574.98
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,782.25,580.43
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,774.51,576.97
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,728.77,547.9
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,681.82,517.78
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,620.21,476.46
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,558.25,432.33
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,508.72,396.95
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,458.65,359.65
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,353.78,278.18
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,259.05,202.83
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,184.0,141.89
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,126.82,94.53
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,84.53,58.63
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,44.4,17.6
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,17.87,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.55,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,16.37,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,24.33,13.63
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,32.93,22.68
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,39.9,29.24
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,44.39,33.38
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,48.73,37.2
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,50.87,38.94
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,52.95,40.54
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,54.5,41.61
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,61.67,47.46
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,98.78,54.38
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,150.71,83.93
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,204.05,123.53
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,259.3,168.34
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,320.58,218.79
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,376.39,264.61
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,431.18,308.82
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,485.45,351.17
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,537.57,390.88
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,588.38,428.38
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,637.5,464.52
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,685.34,498.94
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,729.06,529.37
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,770.84,556.72
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,809.36,582.14
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,845.48,605.92
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,877.32,626.42
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,906.39,645.15
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,931.21,661.47
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,952.98,675.92
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,969.15,687.09
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,981.91,696.24
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,990.18,702.35
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,994.88,706.38
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,992.98,706.86
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,987.47,705.18
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,976.98,700.14
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,963.07,693.01
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,942.78,681.44
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,919.31,667.86
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,889.69,649.97
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,857.42,630.29
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,827.48,613.67
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,787.42,589.81
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,742.28,561.63
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,695.83,531.97
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,641.9,496.06
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,587.8,458.38
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,530.65,416.66
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,473.11,373.17
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,407.76,322.13
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,346.03,271.95
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,277.11,214.45
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,215.2,161.3
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,147.01,103.03
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,85.38,35.48
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,32.14,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.55,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,15.46,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,23.95,13.14
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,29.48,19.73
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,34.92,24.93
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,38.86,28.58
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,42.69,31.95
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,45.14,33.99
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,52.06,39.82
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,53.34,40.66
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,54.58,41.44
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,92.73,48.84
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,146.7,79.73
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,209.05,126.9
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,265.55,173.54
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,321.53,221.04
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,378.22,268.58
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,434.55,315.05
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,490.79,359.98
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,544.7,401.69
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,597.7,441.3
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,647.89,478.19
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,696.49,512.98
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,741.8,544.05
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,784.98,571.56
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,824.65,597.28
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,861.74,621.17
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,894.8,642.49
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,924.91,661.88
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,949.65,678.1
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,971.09,692.31
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,987.7,703.66
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,1000.74,712.89
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,1009.16,719.08
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,1013.89,723.07
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,1012.39,723.62
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,1007.16,721.93
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,996.82,717.15
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,982.92,710.18
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,962.62,699.11
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,939.06,685.93
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,909.54,667.93
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,877.21,648.02
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,839.55,626.48
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,799.67,603.0
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,754.78,574.67
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,714.63,549.23
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,661.11,513.56
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,607.26,476.43
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,546.82,431.97
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,487.55,386.82
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,422.56,335.44
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,362.9,286.27
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,293.06,227.49
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,230.01,172.76
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,159.59,111.88
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,95.98,38.06
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,37.01,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.55,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,14.55,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,22.2,11.62
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,27.43,18.0
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,32.58,22.96
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,35.46,25.67
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,41.81,31.25
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,44.36,33.35
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,46.84,35.31
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,48.01,36.09
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,49.14,36.82
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,95.87,50.65
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,151.29,81.85
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,207.75,124.19
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,265.74,172.11
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,323.75,221.35
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,382.45,270.62
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,440.16,318.29
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,497.27,363.96
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,552.66,406.82
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,606.72,447.27
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,658.2,484.99
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,708.12,520.58
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,754.64,552.54
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,799.05,581.06
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,840.02,608.01
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,878.36,633.12
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,912.6,655.15
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,943.85,675.22
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,969.25,691.97
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,991.25,706.64
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,1007.82,718.1
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,1020.73,727.39
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,1029.4,733.74
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,1034.29,737.84
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,1032.86,738.23
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,1027.62,736.36
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,1017.19,732.09
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,1003.12,725.56
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,983.52,715.0
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,960.56,702.26
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,930.47,683.94
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,897.46,663.64
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,859.56,641.81
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,819.33,618.02
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,773.39,589.09
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,732.04,562.94
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,677.82,526.91
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,623.17,489.51
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,561.77,444.37
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,501.51,398.46
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,435.24,346.04
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,374.37,295.81
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,302.36,235.17
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,237.32,178.64
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,163.4,114.69
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,96.8,35.93
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,36.13,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,15.01,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,22.29,11.45
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,27.52,18.06
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,32.68,23.05
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,39.25,29.02
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,42.79,32.15
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,44.9,33.89
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,46.99,35.51
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,48.54,36.62
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,50.03,37.64
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,96.65,51.25
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,152.97,82.83
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,210.45,125.92
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,269.5,174.8
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,328.33,224.86
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,387.78,274.88
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,446.37,323.17
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,504.54,369.5
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,560.58,412.64
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,615.47,453.39
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,667.5,491.16
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,717.81,526.6
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,764.66,558.49
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,809.23,587.0
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,850.58,613.5
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,889.18,638.05
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,922.67,659.33
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,953.03,678.58
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,978.8,695.48
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,1001.1,710.26
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,1017.42,721.37
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,1030.01,730.27
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,1038.3,736.5
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,1042.76,740.48
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,1041.9,741.25
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,1037.21,739.76
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,1026.7,734.47
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,1012.49,726.96
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,992.75,715.99
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,969.6,702.87
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,939.85,685.03
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,907.15,665.2
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,868.51,642.58
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,827.54,618.07
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,781.27,588.91
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,733.49,558.24
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,684.57,526.29
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,629.16,488.74
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,567.94,444.17
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,507.81,398.85
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,439.91,345.89
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,377.4,295.01
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,304.7,234.6
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,239.06,178.21
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,162.76,113.05
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,94.26,31.57
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,33.72,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,15.01,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,22.37,11.11
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,28.03,18.3
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,33.58,23.61
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,36.81,26.64
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,43.68,32.67
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,45.75,34.36
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,47.8,35.95
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,49.31,37.0
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,50.77,37.96
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,96.83,51.36
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,153.36,82.64
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,210.9,125.42
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,269.91,173.92
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,328.36,223.35
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,387.36,272.75
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,445.03,320.21
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,500.76,364.49
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,555.24,406.07
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,607.67,444.65
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,660.3,482.78
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,712.78,519.78
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,759.85,551.52
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,804.7,579.68
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,845.02,604.93
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,882.66,628.29
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,915.77,648.63
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,945.8,666.96
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,970.35,682.39
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,991.45,695.74
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,1007.58,705.96
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,1020.06,714.04
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,1019.05,714.32
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,1014.15,712.41
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,1021.5,718.89
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,1024.53,722.68
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,1012.77,717.04
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,997.4,709.31
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,976.65,698.36
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,952.62,685.31
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,922.62,667.45
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,889.8,647.71
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,851.2,625.97
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,810.42,602.35
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,769.66,577.53
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,720.37,546.28
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,665.9,510.86
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,611.23,473.79
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,548.92,428.71
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,490.11,384.57
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,422.63,332.11
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,359.0,280.62
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,286.47,220.51
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,221.35,164.91
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,147.44,102.07
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,80.9,23.39
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,28.54,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,12.73,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,20.34,9.27
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,32.34,21.92
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,43.86,32.52
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,53.53,41.23
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,62.84,49.38
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,57.07,44.24
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,50.54,38.4
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,55.12,42.08
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,54.89,41.59
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,91.1,48.13
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,146.22,78.78
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,209.34,125.92
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,266.68,172.9
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,323.9,221.24
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,381.84,269.75
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,426.05,308.39
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,464.59,339.78
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,509.21,373.3
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,547.78,401.04
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,595.75,435.86
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,644.84,470.81
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,681.26,495.56
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,714.03,517.37
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,759.59,549.81
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,806.15,582.61
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,868.33,628.27
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,920.07,662.24
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,949.03,680.18
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,975.09,696.36
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,992.78,707.2
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,1006.94,715.91
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,1015.06,720.31
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,1019.47,722.49
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,1017.61,720.7
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,1012.01,716.72
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,992.4,705.94
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,969.74,693.35
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,953.59,684.38
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,933.61,672.94
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,896.88,650.64
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,866.97,632.81
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,838.28,617.55
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,798.62,594.56
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,758.57,570.75
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,710.16,540.5
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,654.9,504.48
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,599.59,466.86
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,537.68,422.19
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,479.3,378.38
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,412.93,326.49
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,350.41,275.58
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,279.16,216.02
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,215.28,161.06
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,143.48,99.45
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,77.95,18.89
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,27.66,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,13.64,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,22.6,10.51
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,34.76,23.9
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,47.16,35.29
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,56.73,43.93
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,65.91,51.96
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,73.58,58.45
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,80.89,64.44
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,87.68,69.84
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,94.07,74.79
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,134.42,91.8
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,181.62,123.52
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,218.66,145.99
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,267.84,181.06
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,318.13,221.26
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,373.29,265.27
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,425.67,307.08
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,482.56,350.9
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,534.54,390.35
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,587.14,429.13
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,636.74,465.04
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,685.35,499.35
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,730.06,530.17
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,773.08,559.23
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,811.72,583.87
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,840.89,602.22
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,872.97,622.9
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,902.48,641.87
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,926.09,657.5
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,946.72,671.34
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,961.9,681.24
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,973.78,689.2
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,981.3,694.97
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,997.35,706.27
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,994.96,705.85
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,989.02,703.48
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,976.6,697.38
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,960.8,689.23
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,939.35,677.62
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,914.87,664.05
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,884.28,645.52
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,851.19,625.28
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,811.02,601.75
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,773.01,579.31
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,725.31,549.08
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,676.71,517.67
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,621.07,479.84
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,565.74,440.63
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,504.13,395.45
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,444.48,350.28
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,377.75,298.07
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,315.2,247.34
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,243.74,188.26
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,183.75,137.23
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,120.37,82.95
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,60.75,10.25
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,21.1,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,13.19,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,21.19,9.06
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,31.74,21.25
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,41.95,30.71
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,49.52,37.56
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,56.82,43.95
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,62.86,49.05
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,67.41,52.71
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,71.16,55.59
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,74.62,58.16
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,124.92,83.2
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,182.72,125.06
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,213.97,144.59
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,261.29,179.44
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,301.59,215.11
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,336.59,245.0
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,389.39,283.75
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,461.24,337.3
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,519.7,381.17
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,580.39,425.76
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,629.18,460.97
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,676.75,494.38
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,720.56,524.7
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,762.6,552.34
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,801.11,576.98
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,837.32,599.97
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,868.89,619.86
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,897.79,638.0
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,922.96,654.17
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,945.16,668.51
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,962.79,680.5
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,977.09,690.53
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,984.5,696.19
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,988.35,699.79
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,986.11,700.27
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,980.3,698.61
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,969.02,693.44
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,954.35,686.19
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,933.92,675.27
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,910.41,662.34
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,880.64,644.25
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,856.61,629.97
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,818.38,608.16
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,778.17,584.6
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,730.84,554.44
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,682.41,522.97
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,628.98,487.4
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,578.0,451.7
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,516.41,406.43
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,456.62,360.98
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,390.32,308.71
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,328.09,257.82
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,259.53,200.47
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,198.31,147.91
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,130.51,89.49
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,67.02,7.15
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,23.59,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
