Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,917.22,663.93
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,883.7,643.69
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,851.72,626.28
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,809.14,601.36
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,759.7,570.87
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,709.17,538.95
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,651.38,500.83
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,596.4,462.96
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,531.47,415.78
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,468.65,368.43
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,397.94,313.14
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,331.87,259.32
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,256.44,196.48
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,189.65,139.2
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,114.7,69.47
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,38.29,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,8.19,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,14.21,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,25.76,15.45
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,36.96,26.24
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,45.47,34.07
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,55.13,42.64
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,59.7,46.55
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,64.08,50.13
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,66.58,51.94
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,68.94,53.57
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,95.05,56.62
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,146.37,83.49
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,199.93,121.97
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,261.25,170.67
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,316.88,216.38
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,374.17,262.94
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,430.24,307.97
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,486.26,351.5
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,540.87,392.27
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,594.64,430.95
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,645.87,467.87
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,693.86,501.74
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,739.6,533.24
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,783.58,562.16
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,823.62,588.22
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,861.34,612.69
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,894.41,633.71
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,924.7,652.96
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,950.72,669.5
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,973.65,684.17
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,991.89,696.32
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,1006.69,706.44
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,1014.43,712.15
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,1018.49,715.75
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,1015.82,715.3
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,1009.43,712.7
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,998.45,707.62
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,983.95,700.42
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,962.46,688.83
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,937.73,675.17
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,907.29,657.01
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,882.89,642.8
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,841.78,619.17
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,798.55,593.75
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,749.57,563.24
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,699.43,531.31
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,642.96,494.24
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,589.23,457.36
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,525.65,411.09
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,464.05,364.6
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,393.86,309.68
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,328.2,256.15
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,254.17,194.42
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,188.61,138.01
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,113.16,66.25
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,37.59,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,8.19,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,14.26,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,24.02,13.89
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,32.7,22.56
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,37.88,27.47
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,42.92,32.01
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,46.08,34.73
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,49.14,37.22
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,51.24,38.77
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,58.54,44.7
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,86.19,48.11
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,140.01,75.91
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,195.5,115.93
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,253.09,162.27
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,316.16,214.07
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,374.04,261.4
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,431.55,307.73
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,489.37,352.83
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,544.53,394.37
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,599.21,434.11
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,650.72,471.4
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,700.68,506.66
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,747.88,539.31
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,792.95,568.62
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,833.63,595.01
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,871.65,619.58
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,904.62,641.0
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,934.53,660.48
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,960.34,677.44
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,982.79,692.37
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,999.82,704.39
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,1013.24,714.27
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,1020.45,720.31
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,1023.88,724.14
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,1022.58,725.13
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,1017.57,723.9
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,1005.82,718.6
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,990.51,711.13
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,969.27,699.72
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,944.78,686.22
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,913.3,667.09
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,879.08,646.09
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,847.84,629.38
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,806.16,605.14
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,756.81,574.34
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,706.3,542.05
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,649.83,504.45
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,593.44,465.33
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,532.03,420.04
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,470.04,372.66
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,399.42,316.7
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,333.37,262.16
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,257.55,198.19
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,190.52,139.84
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,113.3,63.89
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,37.8,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,8.19,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,15.06,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,23.23,13.19
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,31.08,21.29
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,35.54,25.59
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,39.92,29.58
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,42.12,31.48
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,48.45,36.86
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,49.92,37.88
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,51.36,38.84
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,79.68,42.28
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,143.06,77.2
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,200.37,119.13
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,259.6,167.86
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,319.36,218.76
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,380.09,270.06
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,439.33,319.6
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,497.96,367.17
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,554.52,411.61
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,609.59,453.47
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,662.18,492.65
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,713.27,529.73
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,761.27,563.15
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,807.12,593.09
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,848.49,619.75
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,887.18,644.45
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,921.73,666.13
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,953.18,685.72
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,979.64,702.6
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,1002.6,717.29
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,1019.56,728.54
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,1032.79,737.55
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,1041.19,743.89
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,1045.74,747.95
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,1044.45,748.89
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,1039.31,747.53
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,1027.82,741.73
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,1012.62,733.66
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,991.86,722.49
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,967.71,709.09
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,936.57,690.06
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,902.57,669.07
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,863.32,646.06
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,821.71,621.08
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,781.95,596.72
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,733.12,565.41
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,676.72,527.77
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,620.02,488.88
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,556.38,441.85
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,494.11,394.01
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,422.45,336.8
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,357.46,282.44
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,280.43,216.64
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,212.11,156.04
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,126.32,68.07
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,45.56,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,8.19,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,16.37,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,22.04,12.08
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,28.71,19.24
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,35.47,25.56
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,39.58,29.34
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,43.06,32.39
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,46.43,35.22
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,48.02,36.36
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,49.56,37.41
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,80.44,42.22
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,147.49,79.4
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,207.45,123.34
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,268.91,173.86
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,330.6,226.23
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,392.72,278.35
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,453.59,328.53
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,514.08,376.74
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,571.78,421.17
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,628.31,463.14
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,682.66,502.59
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,735.31,539.69
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,784.12,572.9
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,830.6,602.64
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,872.93,629.34
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,912.4,653.99
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,947.08,675.64
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,978.48,695.18
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,1004.65,711.96
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,1027.21,726.55
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,1044.64,738.17
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,1058.24,747.52
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,1065.44,753.47
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,1068.7,757.12
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,1064.98,756.15
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,1057.37,752.9
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,1044.49,747.08
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,1027.96,739.0
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,1003.96,725.8
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,976.73,710.51
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,944.72,691.16
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,909.87,669.85
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,873.91,649.11
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,827.38,620.81
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,772.94,586.26
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,717.88,550.55
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,658.53,510.7
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,596.56,466.7
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,528.2,416.36
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,462.4,366.14
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,386.85,306.26
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,316.75,248.59
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,239.88,184.14
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,172.17,125.58
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,98.75,48.61
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,29.1,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,7.28,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,14.55,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,23.85,13.13
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,33.91,23.36
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,40.31,29.38
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,46.48,34.94
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,51.07,38.92
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,55.45,42.56
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,58.0,44.48
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,60.41,46.22
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,88.29,50.43
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,149.35,84.02
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,206.05,125.15
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,264.92,172.92
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,323.06,221.85
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,382.25,271.34
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,440.5,319.25
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,502.4,368.46
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,558.9,412.45
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,615.5,455.21
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,668.67,494.71
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,720.47,532.22
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,768.7,565.9
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,814.92,596.08
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,856.57,623.44
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,895.53,648.9
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,930.74,671.79
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,962.9,692.66
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,988.64,709.8
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,1010.83,724.75
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,1027.89,736.78
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,1041.19,746.79
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,1049.58,753.46
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,1054.06,757.79
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,1053.03,759.15
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,1048.02,758.07
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,1037.18,753.22
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,1022.53,745.98
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,1002.23,735.06
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,978.4,721.81
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,946.99,702.36
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,912.62,680.85
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,872.71,657.28
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,830.46,631.72
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,782.26,600.5
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,739.13,572.46
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,681.01,532.99
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,622.83,492.58
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,557.66,443.64
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,494.11,394.12
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,420.62,335.06
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,354.5,279.48
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,276.07,212.41
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,206.75,150.68
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,119.4,53.61
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,40.5,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,16.37,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,21.73,11.4
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,27.96,18.52
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,34.68,24.81
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,38.83,28.63
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,41.09,30.62
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,43.35,32.49
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,45.09,33.8
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,53.95,41.21
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,83.85,45.14
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,143.21,75.7
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,203.47,120.05
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,265.39,171.43
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,327.04,224.49
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,389.29,277.65
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,450.96,329.41
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,511.8,378.85
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,570.61,424.95
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,627.75,468.18
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,682.49,508.98
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,735.6,547.51
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,784.85,581.6
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,831.84,612.39
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,874.83,640.61
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,914.97,666.78
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,950.8,690.0
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,983.37,711.06
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,1011.52,729.54
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,1036.13,745.8
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,1055.07,758.33
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,1070.12,768.52
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,1079.3,775.24
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,1084.43,779.54
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,1083.47,779.64
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,1078.47,777.32
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,1066.93,771.41
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,1051.49,763.14
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,1029.84,750.76
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,1004.64,736.12
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,973.04,716.95
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,938.33,695.66
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,897.21,671.24
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,853.73,644.86
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,804.09,613.26
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,753.05,580.12
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,699.59,544.52
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,639.56,503.17
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,572.46,453.42
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,507.02,402.83
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,431.99,342.74
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,364.54,286.18
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,282.2,216.42
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,209.64,152.04
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,116.22,44.77
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,34.36,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,12.73,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,23.87,12.73
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,36.25,25.5
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,48.89,37.07
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,61.03,47.93
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,72.92,58.29
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,84.25,67.89
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,93.91,75.77
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,103.05,83.04
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,130.53,90.32
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,179.16,118.28
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,228.38,153.93
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,279.75,194.55
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,331.22,236.57
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,383.57,279.01
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,435.46,320.01
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,491.16,363.17
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,545.22,404.49
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,602.71,447.42
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,653.35,484.27
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,702.73,519.26
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,747.43,550.42
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,790.12,579.56
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,828.35,605.41
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,864.26,629.33
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,895.14,649.54
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,923.19,667.7
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,952.97,687.43
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,980.16,705.28
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,996.65,716.12
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,1018.73,730.74
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,1024.74,735.34
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,1027.11,737.83
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,1022.85,736.19
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,1014.98,732.35
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,1001.58,725.52
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,992.46,721.61
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,969.17,708.02
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,942.77,692.45
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,907.44,670.42
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,869.71,646.67
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,828.04,620.98
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,784.31,593.54
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,737.11,562.89
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,688.38,530.65
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,631.97,491.44
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,575.42,450.73
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,510.73,402.47
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,447.85,353.97
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,377.81,298.15
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,311.97,243.64
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,235.58,179.57
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,168.31,120.73
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,92.29,26.97
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,24.41,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,10.01,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,22.3,11.15
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,35.49,24.73
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,47.8,36.0
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,59.63,46.59
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,69.1,54.85
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,78.15,62.52
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,84.97,68.01
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,91.44,73.07
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,116.62,77.38
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,166.85,104.58
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,218.15,141.42
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,272.62,184.75
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,327.38,229.77
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,384.19,276.13
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,439.75,320.78
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,497.21,365.69
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,553.21,408.17
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,611.56,450.98
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,663.43,488.79
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,714.17,524.87
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,760.52,557.02
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,805.01,587.27
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,845.35,614.32
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,883.34,639.06
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,916.6,660.51
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,947.01,680.1
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,974.35,697.8
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,998.65,713.61
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,1018.74,727.01
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,1035.37,738.35
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,1042.02,743.92
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,1044.91,747.3
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,1041.53,746.49
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,1034.44,743.47
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,1019.66,735.76
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,1001.39,725.9
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,976.86,711.84
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,949.25,695.77
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,920.48,678.35
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,882.88,654.92
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,837.4,627.45
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,790.36,598.44
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,736.06,563.07
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,681.3,526.58
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,618.21,482.2
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,556.1,437.25
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,487.19,385.72
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,417.4,331.84
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,344.31,273.38
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,276.96,217.58
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,203.6,155.8
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,139.26,99.52
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,74.31,12.79
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,16.33,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,10.91,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,21.21,9.96
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,32.6,22.23
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,43.71,32.41
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,52.75,40.54
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,58.26,45.34
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,63.53,49.74
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,67.23,52.58
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,70.71,55.15
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,97.43,59.4
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,151.88,88.04
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,206.92,127.69
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,264.43,173.95
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,322.45,222.21
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,385.95,274.22
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,443.54,320.98
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,501.29,366.46
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,556.61,408.8
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,611.11,449.17
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,663.41,487.03
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,714.68,523.14
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,762.69,555.99
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,809.03,586.79
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,850.53,613.01
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,889.69,637.51
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,924.57,658.94
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,956.59,678.46
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,972.99,687.9
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,996.29,701.82
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,1015.35,713.39
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,1030.92,722.9
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,1038.33,727.92
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,1041.97,730.83
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,1040.34,730.49
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,1034.93,728.01
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,1022.27,721.61
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,1005.98,713.11
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,994.25,707.94
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,968.25,693.72
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,934.47,673.82
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,897.95,652.08
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,856.03,628.36
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,812.01,602.76
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,760.79,571.4
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,708.37,538.45
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,652.55,501.91
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,593.66,461.03
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,525.71,411.93
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,460.13,362.53
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,384.88,303.27
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,314.96,245.8
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,235.63,179.26
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,166.39,117.88
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,87.94,3.13
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,21.68,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,11.82,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,21.5,9.63
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,31.67,21.23
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,38.61,27.78
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,45.31,33.83
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,49.16,37.19
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,52.89,40.28
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,54.86,41.71
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,56.75,43.01
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,88.96,50.77
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,145.16,79.15
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,203.33,120.77
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,263.94,169.32
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,324.2,219.24
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,390.16,272.9
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,449.51,321.13
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,507.57,366.82
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,562.33,408.25
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,617.16,448.07
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,670.06,485.78
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,719.1,519.9
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,766.63,552.47
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,812.27,582.13
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,853.4,607.96
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,892.03,632.02
2018,8,9,11,45,893.5,145.0,2.4,33.15,975.5,926.22,653.59
2018,8,9,12,0,896.0,145.0,2.5,33.3,983.0,957.49,673.3
2018,8,9,12,15,890.0,148.5,2.55,33.35,980.0,981.0,688.01
2018,8,9,12,30,884.0,152.0,2.6,33.4,977.0,1001.0,700.65
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,1014.01,709.53
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,1035.91,724.08
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,1043.46,729.3
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,1047.24,732.45
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,1043.14,731.36
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,1035.27,728.1
