Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,52.07,40.52
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,49.24,37.91
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,51.5,39.7
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,79.21,43.29
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,137.66,74.27
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,203.72,124.19
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,265.92,176.25
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,328.05,229.9
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,391.19,283.69
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,453.02,335.58
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,514.52,385.53
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,573.56,432.0
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,631.37,476.01
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,685.72,516.49
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,738.33,554.68
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,787.98,588.83
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,835.25,620.53
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,877.34,648.53
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,916.48,674.48
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,951.59,697.73
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,983.35,718.8
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,1009.24,735.23
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,1031.38,749.32
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,1042.86,756.65
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,1050.12,761.5
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,1062.82,770.02
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,1071.34,775.94
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,1060.46,769.62
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,1045.76,761.12
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,945.74,697.29
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,819.88,612.15
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,855.66,641.37
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,878.42,658.11
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,811.09,613.33
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,743.6,568.19
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,639.39,494.95
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,530.95,416.28
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,463.21,366.71
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,398.57,317.97
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,371.57,299.22
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,354.69,287.12
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,328.69,266.45
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,300.28,242.28
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,249.24,197.88
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,203.03,154.81
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,129.58,66.28
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,53.32,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,12.73,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,21.02,8.9
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,35.24,24.59
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,49.06,37.35
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,62.29,49.33
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,78.27,63.42
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,86.64,70.56
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,97.91,80.02
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,123.65,89.55
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,166.68,116.06
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,210.74,149.43
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,256.08,186.04
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,300.37,221.28
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,352.95,263.01
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,410.52,307.7
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,478.05,359.39
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,541.14,406.68
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,610.92,457.38
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,665.4,497.24
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,719.46,535.95
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,766.23,568.11
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,810.53,597.01
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,850.82,624.03
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,895.52,653.84
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,929.51,676.33
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,960.39,696.85
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,984.26,713.4
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,1004.55,727.75
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,1018.72,738.24
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,1029.1,746.41
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,1034.1,751.05
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,1035.25,753.38
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,1030.59,752.09
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,1022.17,748.51
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,1006.03,740.4
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,997.29,737.31
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,970.02,721.98
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,939.62,704.55
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,901.9,680.76
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,861.7,655.1
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,813.03,625.26
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,767.44,596.98
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,709.2,557.8
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,650.89,517.62
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,582.39,468.28
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,515.65,417.46
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,439.17,356.73
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,367.11,297.04
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,281.84,224.5
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,205.49,156.57
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,115.86,48.58
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,29.01,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,13.64,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,22.76,9.39
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,30.01,20.08
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,37.08,26.92
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,41.27,30.92
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,45.4,34.64
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,47.75,36.61
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,54.86,42.68
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,83.08,46.55
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,140.77,77.71
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,200.32,122.89
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,262.28,175.34
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,328.61,232.87
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,390.95,286.76
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,451.95,338.32
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,512.83,388.02
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,571.56,434.45
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,629.34,478.53
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,684.18,519.43
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,737.35,557.96
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,786.19,591.13
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,832.68,621.78
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,874.96,649.42
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,914.32,674.92
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,948.81,697.31
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,979.9,717.43
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,1005.53,734.41
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,1027.42,749.03
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,1043.41,759.62
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,1055.43,767.77
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,1055.59,769.11
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,1051.67,768.25
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,1053.4,771.08
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,1050.74,771.14
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,1035.91,763.64
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,1017.24,753.73
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,992.54,739.81
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,964.42,723.57
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,928.75,701.13
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,890.29,676.65
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,845.19,649.52
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,798.14,620.39
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,742.59,583.34
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,693.0,549.86
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,626.98,502.8
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,562.02,454.54
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,485.91,393.87
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,413.66,333.61
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,328.15,260.12
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,248.83,187.92
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,139.89,41.01
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,41.54,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,12.73,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,20.95,7.41
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,27.86,18.21
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,34.6,24.76
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,38.49,28.48
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,42.31,31.93
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,49.02,37.73
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,51.73,39.9
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,81.16,44.7
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,139.63,76.42
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,199.71,121.62
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,267.22,177.64
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,329.48,230.92
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,392.78,284.23
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,453.92,334.96
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,514.73,383.7
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,573.96,429.55
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,631.99,472.92
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,686.62,513.18
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,739.55,551.21
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,788.52,584.65
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,835.17,615.44
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,878.54,643.95
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,919.09,670.46
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,953.36,692.65
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,984.28,712.68
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,1008.63,729.21
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,1029.15,743.42
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,1042.28,752.86
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,1051.42,759.91
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,1057.5,765.07
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,1059.63,767.86
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,1054.16,765.7
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,1044.78,761.21
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,1029.01,753.13
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,1009.57,742.75
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,983.2,727.36
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,963.46,716.47
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,924.97,692.45
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,883.84,666.55
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,835.11,636.24
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,784.72,604.21
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,725.8,565.2
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,670.7,528.01
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,601.07,478.63
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,533.27,427.35
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,452.77,364.15
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,377.21,302.12
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,286.91,225.96
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,206.56,153.91
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,111.16,10.29
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,26.59,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,10.91,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,18.94,5.28
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,30.56,20.43
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,40.67,29.98
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,46.72,35.61
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,52.56,40.82
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,56.44,44.06
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,60.16,47.03
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,88.36,51.96
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,144.04,82.42
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,201.73,125.23
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,266.58,178.04
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,326.39,228.11
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,387.71,278.57
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,447.48,326.98
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,507.62,373.99
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,565.52,418.03
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,622.14,459.72
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,675.2,497.68
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,726.76,533.53
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,774.69,566.12
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,820.48,595.55
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,861.42,621.46
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,899.63,645.47
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,932.67,666.09
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,962.51,684.69
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,986.63,700.0
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,1007.2,713.21
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,1022.6,723.33
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,1034.24,731.28
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,1038.52,735.13
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,1038.92,736.78
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,1031.11,733.48
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,1019.6,728.04
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,1005.44,722.01
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,998.32,720.52
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,969.99,704.89
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,938.51,687.27
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,900.96,664.55
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,860.93,640.01
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,811.55,611.23
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,760.65,580.52
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,706.46,545.72
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,648.09,506.84
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,578.33,457.8
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,510.56,407.05
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,430.91,345.05
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,356.35,284.25
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,267.57,209.71
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,189.05,138.88
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,97.58,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,17.73,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,10.91,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,18.94,4.22
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,29.2,19.24
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,40.73,30.06
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,47.18,36.08
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,53.4,41.65
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,57.62,45.23
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,61.66,48.52
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,89.67,53.74
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,144.21,84.02
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,200.39,126.05
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,259.51,174.74
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,322.45,227.64
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,382.52,277.6
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,441.24,325.55
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,500.38,372.2
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,557.26,415.66
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,613.52,457.16
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,666.08,494.78
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,717.29,530.35
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,761.42,560.23
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,806.57,588.71
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,846.5,613.67
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,883.78,636.75
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,916.46,656.76
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,946.06,674.77
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,970.03,689.78
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,990.56,702.74
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,1005.09,711.93
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,1015.93,718.99
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,1020.04,723.2
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,1020.37,725.23
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,1026.04,730.06
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,1016.42,725.38
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,998.4,716.21
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,976.88,704.9
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,948.63,689.25
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,917.36,671.56
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,878.43,647.85
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,837.17,622.39
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,792.6,596.43
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,741.98,565.52
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,681.49,525.82
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,621.27,485.17
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,551.41,435.21
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,483.79,384.42
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,403.54,321.74
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,328.64,260.65
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,240.47,186.9
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,166.8,119.7
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,66.73,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,4.55,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,10.46,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,18.12,2.51
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,30.32,20.02
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,42.12,31.12
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,50.81,39.1
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,59.2,46.56
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,66.48,52.76
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,71.71,57.01
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,98.66,62.04
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,150.74,91.03
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,204.88,130.9
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,262.37,177.21
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,320.2,224.78
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,380.02,272.98
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,441.77,321.25
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,501.82,366.62
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,559.28,408.56
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,617.65,449.52
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,669.53,485.64
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,720.84,520.31
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,768.2,551.63
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,813.45,579.85
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,854.29,604.88
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,892.45,628.1
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,925.5,647.91
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,955.42,665.79
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,978.76,681.05
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,998.55,694.29
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,1011.22,703.48
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,1020.11,710.55
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,1024.16,714.37
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,1024.41,716.06
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,1018.33,714.89
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,1019.92,718.61
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,1002.22,710.0
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,980.99,699.4
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,953.47,685.23
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,922.87,668.93
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,883.14,645.09
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,841.08,619.53
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,796.69,594.26
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,746.49,564.22
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,687.12,526.33
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,627.83,487.25
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,557.66,437.81
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,489.7,387.19
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,409.87,325.46
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,335.32,265.0
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,246.6,190.84
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,170.29,119.69
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,67.52,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,10.46,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,18.18,1.01
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,28.48,18.39
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,40.09,29.35
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,46.57,35.42
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,52.83,41.04
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,55.89,43.61
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,58.87,45.99
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,87.07,51.05
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,141.46,81.21
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,198.26,123.71
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,262.11,175.96
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,320.89,225.47
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,381.29,275.52
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,440.53,323.88
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,499.88,370.69
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,556.68,414.15
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,612.58,455.5
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,665.65,493.85
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,714.36,528.25
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,761.13,560.16
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,805.83,588.8
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,846.19,615.07
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,883.91,639.51
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,916.05,660.16
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,945.07,678.82
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,968.45,694.48
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,988.34,708.06
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,1001.72,717.63
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,1011.38,725.02
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,1015.27,728.73
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,1015.4,730.25
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,1008.18,727.24
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,1008.62,729.36
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,991.48,720.48
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,970.86,709.53
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,942.34,693.02
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,910.82,674.5
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,871.27,649.93
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,829.45,623.63
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,784.46,596.48
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,733.81,564.67
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,674.73,525.57
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,615.86,485.46
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,545.3,434.25
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,477.12,382.21
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,396.74,318.41
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,321.9,256.39
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,231.88,180.21
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,156.05,107.07
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,60.83,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,10.01,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,17.42,0.0
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,28.22,18.12
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,37.53,27.16
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,42.86,32.22
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,48.06,36.92
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,51.37,39.71
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,54.57,42.28
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,83.66,47.52
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,143.85,81.96
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,200.75,124.2
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,260.53,172.97
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,320.56,222.97
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,382.09,273.17
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,442.22,321.51
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,504.54,369.73
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,561.84,412.4
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,618.72,453.2
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,671.94,492.59
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,723.51,529.91
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,770.76,561.89
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,815.71,591.4
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,856.99,618.48
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,895.42,643.64
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,928.07,665.04
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,957.39,684.37
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,982.2,701.16
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,1003.42,715.79
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,1018.84,726.57
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,1030.41,735.1
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,1035.22,739.66
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,1036.06,741.9
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,1031.45,740.42
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,1022.95,736.64
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,1007.07,728.55
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,987.54,718.22
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,960.8,703.05
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,930.78,685.7
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,893.82,663.03
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,854.37,638.51
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,816.19,616.21
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,767.7,586.18
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,710.38,548.45
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,652.61,509.37
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,585.59,461.96
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,520.09,412.82
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,444.72,353.28
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,371.1,292.38
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,279.29,214.51
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,195.75,128.5
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,79.07,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,9.55,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,17.76,0.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,24.66,14.88
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,30.0,20.35
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,33.34,23.57
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,36.72,26.6
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,38.72,28.27
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,46.54,34.89
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,79.48,40.39
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,140.11,73.12
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,202.15,119.55
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,266.16,172.47
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,329.38,225.98
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,393.33,279.03
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,457.32,331.13
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,520.59,380.74
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,580.97,426.36
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,639.71,469.12
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,695.04,508.79
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,748.52,545.99
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,798.92,578.21
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,846.81,608.46
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,889.85,635.83
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,929.8,661.12
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,964.64,683.11
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,995.94,702.9
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,1021.26,719.44
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,1042.66,733.68
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,1058.1,744.37
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,1069.43,752.69
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,1074.94,757.57
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,1076.29,760.07
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,1070.37,758.7
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,1060.35,754.91
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,1043.81,747.41
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,1023.42,737.51
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,996.93,723.29
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,967.03,706.8
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,929.78,684.32
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,889.83,659.89
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,841.25,631.99
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,790.91,602.01
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,739.63,569.54
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,680.29,530.17
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,610.86,481.88
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,543.0,431.74
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,460.21,366.57
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,382.38,302.07
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,289.79,222.71
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,199.72,124.24
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,81.72,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,9.1,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,16.89,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,23.78,14.05
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,29.19,19.65
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,31.72,22.16
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,34.35,24.57
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,41.37,30.63
