Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,39.89,30.1
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,42.52,32.47
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,45.15,34.72
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,81.94,42.67
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,142.65,78.53
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,209.8,131.6
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,274.25,187.08
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,337.91,243.08
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,402.52,298.77
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,465.63,351.82
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,528.63,402.75
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,588.66,449.27
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,647.65,493.07
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,702.88,534.19
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,756.09,572.39
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,805.41,604.89
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,852.09,635.26
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,893.86,662.47
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,932.39,687.4
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,966.17,708.67
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,996.3,727.55
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,1019.89,743.16
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,1039.47,756.34
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,1052.53,765.62
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,1061.43,772.43
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,1064.45,775.94
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,1063.31,776.98
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,1054.46,773.34
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,1041.59,767.24
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,1022.85,757.28
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,1000.42,744.95
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,969.9,727.7
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,936.22,708.17
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,895.52,682.43
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,852.46,654.79
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,807.81,627.93
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,753.37,593.1
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,687.74,548.34
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,622.65,502.28
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,543.74,443.24
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,473.01,385.83
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,378.86,306.84
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,293.18,230.89
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,177.7,105.95
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,59.45,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,12.73,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,23.15,10.34
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,33.7,23.62
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,39.2,29.19
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,44.67,34.35
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,47.81,37.21
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,50.93,39.88
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,91.36,51.77
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,150.24,86.68
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,211.09,134.48
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,275.02,189.32
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,339.15,245.51
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,407.42,303.92
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,470.23,356.67
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,533.08,407.47
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,593.13,454.27
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,652.28,498.59
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,707.67,539.17
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,761.22,577.21
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,810.83,609.24
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,857.9,638.91
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,900.05,665.68
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,939.09,690.2
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,972.6,711.1
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,1002.52,729.63
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,1026.29,745.09
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,1046.12,758.15
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,1059.44,767.16
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,1068.64,773.73
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,1071.71,777.0
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,1070.65,777.81
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,1062.41,773.79
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,1050.18,767.36
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,1030.51,756.67
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,1007.17,743.66
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,975.31,725.13
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,940.34,704.41
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,906.44,683.56
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,860.69,654.3
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,805.69,619.48
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,749.56,582.96
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,680.86,535.22
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,617.73,490.19
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,535.59,428.42
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,457.44,366.01
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,359.42,285.54
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,270.09,208.09
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,154.77,78.51
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,40.86,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,11.82,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,21.33,8.13
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,31.03,20.86
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,36.7,26.42
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,42.28,31.54
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,44.75,33.7
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,51.72,39.63
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,87.87,47.32
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,146.88,81.47
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,207.96,128.19
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,271.86,181.4
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,335.7,235.59
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,403.46,291.69
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,465.88,342.24
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,528.45,390.89
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,588.04,435.7
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,646.77,478.14
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,701.3,516.13
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,753.88,551.44
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,803.3,581.47
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,850.16,609.23
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,891.07,633.98
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,928.83,656.57
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,961.48,676.42
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,990.53,694.07
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,1014.38,709.02
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,1034.34,721.74
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,1048.93,732.09
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,1059.46,740.15
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,1062.26,742.58
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,1060.93,742.74
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,1052.33,739.37
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,1039.71,733.7
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,1020.31,724.25
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,997.23,712.56
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,966.71,695.43
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,933.05,676.25
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,890.71,651.0
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,854.57,629.6
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,800.67,597.57
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,745.6,563.83
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,680.4,520.59
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,615.68,476.2
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,536.15,419.01
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,465.24,363.78
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,369.41,287.29
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,282.6,212.79
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,161.99,63.04
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,46.77,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,10.01,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,19.05,5.84
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,28.43,18.59
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,33.38,23.53
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,38.29,28.08
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,45.19,34.17
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,48.51,36.96
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,85.84,45.49
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,145.45,80.51
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,206.22,127.48
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,269.65,180.88
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,336.59,237.87
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,400.78,291.67
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,462.53,342.26
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,524.24,390.89
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,583.2,435.62
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,641.06,477.81
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,695.47,516.82
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,748.01,553.34
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,796.57,583.81
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,842.57,612.15
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,883.55,637.76
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,921.41,661.25
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,953.86,681.2
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,982.71,698.89
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,1005.56,713.45
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,1024.49,725.72
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,1036.52,733.22
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,1044.47,738.41
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,1046.59,740.49
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,1044.65,740.27
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,1036.7,737.3
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,1024.84,732.06
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,1003.93,720.79
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,979.42,707.36
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,948.77,690.13
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,915.1,670.88
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,882.49,651.65
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,838.26,624.4
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,783.59,591.55
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,727.89,556.91
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,661.48,513.05
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,595.77,467.88
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,520.17,412.12
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,444.19,352.12
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,347.31,272.9
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,259.87,195.99
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,144.58,32.07
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,37.54,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,10.01,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,19.63,5.12
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,29.42,19.37
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,35.16,25.09
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,40.81,30.35
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,44.15,33.33
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,51.94,40.04
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,88.79,48.06
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,147.68,82.38
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,208.75,128.95
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,272.68,181.81
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,336.01,234.99
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,403.13,289.81
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,465.49,340.26
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,527.77,388.91
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,587.8,433.9
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,646.83,476.54
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,701.52,516.07
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,754.38,553.38
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,803.31,584.96
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,849.72,614.43
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,891.24,641.15
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,929.66,665.82
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,961.98,686.6
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,990.74,705.2
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,1014.71,720.9
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,1034.83,734.34
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,1049.96,745.27
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,1061.04,753.87
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,1063.59,757.79
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,1061.97,759.31
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,1054.23,756.48
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,1042.45,751.27
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,1022.68,741.53
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,999.19,729.45
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,969.44,713.12
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,936.54,694.59
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,893.84,668.22
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,857.29,645.79
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,803.05,612.62
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,747.62,577.68
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,681.32,532.77
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,615.59,486.59
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,534.88,426.5
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,463.04,368.57
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,364.34,287.0
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,275.11,206.35
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,151.01,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,40.66,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,10.01,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,19.76,3.95
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,29.56,19.53
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,35.66,25.64
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,41.58,31.17
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,57.58,45.32
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,70.54,56.54
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,106.37,72.54
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,151.61,103.63
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,197.15,135.71
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,253.15,178.75
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,313.88,226.09
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,388.26,284.34
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,445.7,331.1
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,502.11,375.46
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,571.37,427.55
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,644.89,481.18
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,695.39,517.74
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,742.5,551.1
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,792.9,584.44
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,841.46,615.51
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,876.93,637.87
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,908.46,657.69
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,935.13,674.87
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,949.47,684.23
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,980.44,705.0
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,1018.63,730.25
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,1014.55,728.67
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,995.37,717.92
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,1023.06,737.76
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,1057.15,761.38
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,1048.23,757.82
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,1035.28,752.16
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,1014.98,741.7
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,990.99,728.9
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,960.65,712.37
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,927.17,693.56
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,884.74,666.96
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,848.52,644.38
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,794.49,611.43
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,739.32,576.58
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,672.31,530.82
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,605.99,483.73
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,524.8,422.32
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,452.51,363.14
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,353.59,280.1
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,264.63,197.06
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,138.66,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.37,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,7.28,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,17.78,1.55
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,28.88,18.92
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,37.27,27.09
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,43.96,33.34
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,53.92,42.23
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,63.37,50.42
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,86.82,49.17
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,145.55,80.98
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,204.59,132.53
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,254.57,179.49
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,314.88,228.26
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,387.85,287.04
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,453.45,340.29
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,525.98,397.55
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,564.02,427.43
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,589.99,446.71
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,624.47,471.42
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,648.96,488.07
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,694.16,519.31
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,735.53,547.14
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,781.66,578.65
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,827.35,609.35
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,847.09,621.52
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,863.18,631.41
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,884.61,645.85
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,903.35,658.47
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,916.22,666.75
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,926.0,672.71
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,901.38,656.55
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,868.0,634.73
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,870.3,637.95
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,864.12,635.39
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,862.94,636.27
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,857.08,634.17
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,856.1,635.39
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,843.97,629.26
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,808.71,607.4
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,770.86,583.72
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,745.81,569.91
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,717.0,552.93
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,647.86,506.33
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,584.53,462.27
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,501.53,399.81
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,423.1,336.91
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,320.73,252.23
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,229.03,166.77
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,97.24,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,8.19,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,17.56,0.0
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,26.99,17.11
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,31.98,22.29
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,36.95,26.95
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,44.22,33.44
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,48.01,36.71
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,86.19,45.6
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,145.36,80.76
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,206.11,127.77
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,269.62,180.95
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,336.38,237.38
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,400.64,290.68
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,462.44,340.82
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,524.33,389.06
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,583.87,433.27
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,642.48,474.88
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,697.79,514.15
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,751.25,550.87
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,799.24,580.44
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,844.64,607.93
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,886.21,633.0
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,924.63,655.87
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,956.33,675.36
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,984.4,692.68
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,1007.45,706.36
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,1026.57,717.76
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,1039.17,725.37
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,1047.67,730.73
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,1049.42,732.39
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,1047.05,731.82
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,1038.03,728.45
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,1025.03,722.84
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,1004.63,713.07
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,980.58,701.09
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,949.29,684.49
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,914.94,665.79
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,872.22,640.41
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,835.75,618.86
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,780.96,585.98
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,725.11,551.37
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,658.5,507.42
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,592.67,462.16
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,510.98,402.09
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,438.51,344.3
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,338.05,262.14
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,247.9,174.41
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,108.41,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,6.37,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,17.03,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,29.75,19.25
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,34.49,24.38
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,39.33,28.99
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,44.29,33.44
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,49.08,37.56
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,88.31,48.27
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,145.08,81.11
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,205.15,127.05
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,268.74,179.55
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,330.77,231.95
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,395.76,285.23
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,449.59,329.46
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,500.46,369.37
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,554.62,409.25
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,606.59,445.91
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,668.57,489.38
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,728.76,530.52
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,780.76,563.89
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,831.62,595.18
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,868.2,616.82
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,901.16,636.15
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,897.79,632.97
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,884.46,624.14
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,917.6,644.91
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,948.14,663.45
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,955.9,667.37
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,960.1,669.48
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,893.75,628.74
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,818.03,579.67
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,813.86,578.91
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,806.73,575.5
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,826.59,592.23
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,836.41,601.07
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,812.19,588.86
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,784.7,574.64
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,787.1,578.27
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,783.0,577.35
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,733.23,550.32
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,682.18,520.99
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,612.14,474.9
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,543.78,427.65
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,460.17,364.34
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,381.43,301.35
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,282.24,219.04
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,191.07,129.23
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,75.02,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,7.28,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,17.04,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,27.36,17.07
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,38.72,27.97
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,49.59,37.93
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,60.75,47.91
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,71.43,57.22
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,96.61,61.14
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,146.3,88.34
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,200.63,129.21
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,265.41,182.15
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,321.19,230.91
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,378.92,279.86
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,442.27,330.81
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,506.42,380.8
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,550.64,414.49
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,586.96,440.86
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,637.5,477.35
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,686.84,511.88
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,722.95,536.11
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,754.92,557.11
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,796.96,585.72
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,837.57,612.91
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,891.02,646.74
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,940.62,677.42
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,967.16,694.06
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,990.33,708.93
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,989.51,708.11
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,995.36,711.92
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,990.42,709.96
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,981.65,705.84
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,942.75,682.5
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,894.71,653.31
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,902.4,660.76
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,898.56,660.23
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,852.05,631.82
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,798.31,598.43
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,791.33,595.99
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,774.31,586.25
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,725.07,556.34
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,674.56,524.51
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,541.01,429.11
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,408.34,327.79
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,308.51,248.51
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,205.4,163.82
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,152.14,117.69
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,99.16,61.99
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,40.37,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.73,0.0
