Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,7.28,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,16.58,0.0
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,26.48,16.52
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,37.93,27.74
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,69.71,44.36
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,103.77,70.2
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,139.88,100.39
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,184.61,137.01
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,236.77,180.59
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,282.54,219.81
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,331.41,260.98
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,353.72,280.86
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,361.31,288.03
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,416.36,331.9
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,467.12,371.64
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,492.61,391.21
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,516.22,409.16
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,457.3,362.86
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,388.33,308.07
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,458.98,364.1
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,519.87,411.34
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,479.69,379.58
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,420.78,334.05
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,411.12,327.28
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,400.58,319.51
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,344.35,275.26
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,271.05,217.11
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,258.93,208.3
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,246.64,199.03
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,239.94,194.7
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,232.6,189.76
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,238.15,194.87
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,227.69,186.91
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,206.22,169.1
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,185.52,151.47
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,148.19,119.81
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,111.16,87.74
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,79.4,58.42
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,33.25,5.36
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,14.21,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,0.91,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.07,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.26,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.14,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.02,0.32
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,7.9,1.12
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,8.78,1.9
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,10.54,3.43
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.31,4.94
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,13.63,6.06
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,14.96,7.17
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,16.73,8.65
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,18.5,10.13
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,20.27,11.6
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,22.04,13.07
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,53.82,40.16
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,86.83,68.0
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,145.9,117.05
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,208.76,168.14
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,170.11,136.29
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,130.56,103.69
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,189.18,153.11
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,239.39,194.92
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,222.38,180.51
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,204.56,165.57
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,137.55,110.39
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,78.65,60.78
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,144.0,116.55
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,207.3,169.71
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,215.28,177.18
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,207.08,171.64
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,177.62,146.55
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,136.32,111.37
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,208.92,173.86
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,279.6,232.3
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,254.35,210.03
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,242.55,197.27
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,196.68,152.06
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,136.88,34.6
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,49.65,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.91,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.63,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.38,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.14,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,7.9,1.07
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.1,3.02
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.3,4.95
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.3,4.96
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.31,4.95
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,24.56,15.41
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,37.95,26.86
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,48.2,35.59
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,59.09,44.81
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,74.61,57.95
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,90.7,71.55
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,71.54,55.3
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,52.46,39.1
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,40.02,28.47
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,27.36,17.61
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,74.24,57.43
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,124.0,99.28
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,140.05,113.37
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,149.49,122.03
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,117.46,94.63
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,79.56,62.07
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,125.11,101.73
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,179.37,148.36
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,135.11,110.69
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,103.87,83.7
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,168.37,140.77
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,233.99,197.98
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,256.43,216.88
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,264.42,223.71
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,262.82,222.16
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,244.93,206.61
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,230.49,193.08
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,215.68,177.82
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,138.58,107.0
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,45.62,6.4
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,16.72,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,1.82,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,11.9,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,21.84,12.04
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,31.08,21.63
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,43.45,29.96
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,63.79,46.8
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,84.47,64.37
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,106.43,83.45
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,129.08,103.05
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,163.3,131.81
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,197.72,160.72
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,267.64,218.66
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,343.9,282.0
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,428.77,352.43
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,521.67,428.61
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,519.05,426.56
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,514.73,422.72
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,505.6,415.0
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,477.81,392.45
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,530.37,434.99
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,570.21,467.24
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,610.77,500.09
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,650.83,532.42
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,577.58,473.89
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,483.31,398.33
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,494.57,409.28
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,522.76,432.95
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,550.59,457.13
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,575.71,479.11
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,629.95,523.37
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,671.69,556.95
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,592.98,495.39
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,514.89,433.43
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,486.75,410.64
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,456.61,384.92
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,394.63,330.93
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,334.85,276.86
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,238.31,187.18
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,130.86,25.06
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,48.3,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,4.55,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,17.74,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,26.76,15.69
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,34.19,24.32
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,71.17,41.53
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,101.22,64.87
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,127.18,89.62
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,180.44,133.02
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,247.89,189.91
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,249.44,197.34
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,242.94,196.31
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,245.33,200.67
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,238.09,195.54
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,261.66,215.68
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,286.09,236.34
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,207.02,170.3
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,107.19,85.27
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,128.21,103.0
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,149.95,121.19
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,131.18,105.41
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,112.29,89.52
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,125.54,100.82
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,139.23,112.49
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,125.85,101.26
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,112.35,89.92
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,135.32,109.7
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,170.48,139.62
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,248.26,206.95
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,311.33,261.43
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,292.16,246.19
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,272.07,230.21
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,489.1,415.78
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,667.09,558.82
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,560.85,472.82
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,457.79,387.82
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,395.66,333.53
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,335.37,278.67
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,239.14,188.26
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,135.12,22.34
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,48.35,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.46,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,15.92,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,24.29,13.58
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,29.18,20.17
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,72.7,37.84
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,121.37,69.88
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,176.98,114.95
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,233.24,165.19
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,293.2,219.75
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,350.3,271.94
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,408.71,323.97
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,463.02,371.46
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,517.83,417.81
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,568.68,459.65
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,618.31,499.28
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,663.05,533.77
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,705.7,565.72
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,743.22,591.7
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,777.96,615.4
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,806.64,634.76
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,832.07,651.83
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,851.92,665.97
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,868.2,677.79
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,877.71,685.62
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,883.51,691.09
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,876.81,687.24
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,866.45,681.07
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,847.58,669.37
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,825.46,655.36
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,701.07,565.63
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,556.76,457.75
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,482.71,400.49
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,393.92,329.55
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,407.42,341.13
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,400.34,334.94
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,405.83,336.75
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,403.69,329.13
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,252.07,196.15
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,95.39,11.74
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,31.88,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,15.92,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,23.59,12.6
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,29.93,20.77
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,66.42,34.91
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,115.26,66.06
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,172.71,110.93
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,228.54,160.76
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,287.7,214.63
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,344.7,266.61
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,402.54,318.09
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,456.88,365.57
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,511.14,411.47
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,526.44,425.51
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,529.49,428.78
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,601.19,485.66
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,679.13,545.54
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,719.9,575.5
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,763.77,606.8
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,710.65,567.46
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,627.77,504.05
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,568.51,457.76
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,489.18,395.16
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,465.24,376.76
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,423.57,344.31
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,407.86,332.19
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,391.35,319.27
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,296.02,243.05
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,200.6,164.87
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,242.15,201.69
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,297.23,248.34
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,279.9,233.4
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,248.49,207.25
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,271.94,226.9
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,278.25,231.69
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,228.31,188.9
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,180.21,146.63
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,129.28,98.57
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,67.07,5.17
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,23.52,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,3.64,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.26,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.02,0.49
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,8.77,1.87
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,21.53,12.62
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,35.07,24.03
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,53.5,39.79
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,72.9,56.34
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,57.59,43.62
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,39.69,28.43
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,69.72,53.84
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,100.7,79.72
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,96.81,76.22
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,92.84,72.7
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,97.99,76.84
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,103.21,81.02
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,106.12,83.4
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,109.08,85.83
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,139.09,111.28
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,179.55,145.2
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,257.83,210.32
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,355.77,289.8
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,350.52,285.35
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,329.3,268.66
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,316.34,258.73
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,303.04,248.45
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,258.47,212.39
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,213.64,175.64
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,157.21,128.58
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,93.68,74.63
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,80.79,63.74
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,68.06,52.83
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,62.66,48.18
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,57.65,43.75
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,44.83,32.59
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,31.75,21.1
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,24.11,13.76
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,20.93,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,8.35,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,10.46,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,17.24,6.68
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,23.46,14.69
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,40.31,24.47
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,50.25,34.19
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,50.2,37.23
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,40.82,29.47
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,30.83,21.04
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,41.91,30.54
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,53.0,39.97
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,67.24,52.01
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,81.78,64.21
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,78.55,61.32
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,75.31,58.47
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,89.66,70.62
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,104.73,83.35
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,175.23,142.33
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,245.99,200.41
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,251.02,204.3
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,256.06,208.41
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,249.16,203.13
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,242.12,197.8
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,210.72,172.04
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,178.73,145.62
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,179.0,145.94
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,179.54,146.44
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,113.51,91.24
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,61.89,47.3
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,60.93,46.72
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,59.94,46.05
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,67.67,52.84
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,77.03,60.97
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,53.54,40.67
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,32.61,22.46
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,25.98,16.63
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,19.36,10.73
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,14.78,6.27
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,10.16,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,5.03,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,12.28,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,21.05,8.93
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,28.78,19.47
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,61.21,34.89
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,96.7,60.81
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,130.56,90.93
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,177.9,130.02
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,237.28,180.91
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,286.96,225.48
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,339.71,272.11
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,378.16,306.75
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,413.48,337.61
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,455.78,372.98
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,498.07,407.39
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,576.87,470.35
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,659.36,534.59
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,667.29,538.91
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,666.21,536.56
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,657.77,528.88
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,637.59,512.42
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,647.25,519.44
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,654.49,524.34
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,615.92,495.12
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,573.93,463.42
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,449.68,366.53
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,325.29,266.23
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,415.18,341.84
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,505.21,414.72
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,499.85,410.59
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,492.69,405.63
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,320.64,267.11
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,158.17,130.32
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,290.28,243.78
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,387.49,323.25
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,402.5,331.53
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,412.95,333.03
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,306.31,234.81
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,189.65,19.04
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,75.38,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,12.73,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,19.66,7.28
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,29.48,20.03
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,54.04,33.41
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,93.26,57.01
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,147.84,96.57
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,204.46,143.31
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,272.39,201.42
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,328.66,251.9
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,387.06,303.07
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,442.05,350.19
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,495.92,394.95
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,546.21,435.24
